ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 00:00,2,0.000,ALERT,214.64,298.17,60.038,1406692804,"274151322000083","019011112586793",0.00,14.30,0,296.36,302.37,0.0,0.0,0.000,209456.9,209456.9,17940,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406692838,65959.00
07/30/2014 00:00,2,0.000,ALERT,215.09,297.87,60.059,1406692804,"274151322000076","019011112586793",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,217538.0,217538.0,17921,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406692840,65960.00
07/30/2014 00:00,2,0.000,ALERT,214.64,297.57,60.043,1406692804,"274151322000094","019011112586793",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,149647.5,149647.5,18296,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406692842,65961.00
07/30/2014 00:00,2,0.000,ALERT,214.19,298.17,60.012,1406692804,"274151322000052","019011112586793",0.00,14.70,0,296.06,302.68,0.0,0.0,0.000,210251.9,210251.9,17883,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406692844,65962.00
07/30/2014 00:00,2,0.000,ALERT,214.64,298.17,60.038,1406692804,"274151322000085","019011112586793",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,209324.7,209324.7,17840,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406692846,65963.00
07/30/2014 00:00,2,0.000,ALERT,214.41,297.26,60.043,1406692804,"274151322000087","019011112586793",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,199771.8,199771.8,17875,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406692848,65964.00
07/30/2014 00:00,2,0.000,ALERT,213.96,297.87,60.017,1406692804,"274151322000088","019011112586793",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,203177.4,203177.4,17858,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406692849,65965.00
07/30/2014 00:00,2,0.000,ALERT,214.41,299.07,60.038,1406692804,"274151322000095","019011112586793",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,215501.3,215501.3,17910,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406692852,65966.00
07/30/2014 00:00,2,0.000,ALERT,215.32,297.26,60.043,1406692804,"274151322000068","019011112586793",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,147738.4,147738.4,18354,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406692853,65967.00
07/30/2014 00:00,2,0.000,ALERT,214.19,297.87,60.017,1406692804,"274151322000054","019011112586793",0.00,15.00,0,296.06,302.68,0.0,0.0,0.000,207362.7,207362.7,17991,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406692855,65968.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65969.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65970.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65971.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65972.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65973.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65974.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65975.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65976.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65977.00
07/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406692804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406693673,65978.00
07/30/2014 00:15,2,0.000,ALERT,215.09,298.77,60.006,1406693704,"274151322000083","019011112586793",0.00,14.00,0,292.76,300.57,0.0,0.0,0.000,209456.9,209456.9,17942,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406693738,65979.00
07/30/2014 00:15,2,0.000,ALERT,215.54,299.07,60.012,1406693704,"274151322000076","019011112586793",0.00,14.30,0,292.76,300.57,0.0,0.0,0.000,217538.0,217538.0,17923,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406693740,65980.00
07/30/2014 00:15,2,0.000,ALERT,214.87,298.47,60.012,1406693704,"274151322000094","019011112586793",0.00,14.00,0,292.46,299.67,0.0,0.0,0.000,149647.5,149647.5,18298,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693742,65981.00
07/30/2014 00:15,2,0.000,ALERT,214.64,298.17,60.012,1406693704,"274151322000052","019011112586793",0.00,14.30,0,292.46,300.57,0.0,0.0,0.000,210251.9,210251.9,17885,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693744,65982.00
07/30/2014 00:15,2,0.000,ALERT,215.09,299.07,60.006,1406693704,"274151322000085","019011112586793",0.00,14.30,0,293.06,300.27,0.0,0.0,0.000,209324.7,209324.7,17842,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693745,65983.00
07/30/2014 00:15,2,0.000,ALERT,215.09,297.57,60.043,1406693704,"274151322000087","019011112586793",0.00,15.50,0,291.85,299.37,0.0,0.0,0.000,199771.8,199771.8,17877,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693747,65984.00
07/30/2014 00:15,2,0.000,ALERT,214.41,298.47,60.012,1406693704,"274151322000088","019011112586793",0.00,14.30,0,292.46,299.97,0.0,0.0,0.000,203177.4,203177.4,17860,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693749,65985.00
07/30/2014 00:15,2,0.000,ALERT,214.87,299.67,60.012,1406693704,"274151322000095","019011112586793",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,215501.3,215501.3,17912,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406693751,65986.00
07/30/2014 00:15,2,0.000,ALERT,215.54,297.87,60.017,1406693704,"274151322000068","019011112586793",0.00,15.00,0,292.16,299.37,0.0,0.0,0.000,147738.4,147738.4,18356,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693753,65987.00
07/30/2014 00:15,2,0.000,ALERT,214.64,298.47,60.006,1406693704,"274151322000054","019011112586793",0.00,14.70,0,292.46,300.57,0.0,0.0,0.000,207362.7,207362.7,17993,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406693755,65988.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65989.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65990.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65991.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65992.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65993.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65994.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65995.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65996.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65997.00
07/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406693704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406694572,65998.00
07/30/2014 00:30,2,0.000,ALERT,214.41,299.67,60.022,1406694604,"274151322000083","019011112586793",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,209456.9,209456.9,17944,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694638,65999.00
07/30/2014 00:30,2,0.000,ALERT,215.09,298.77,59.996,1406694604,"274151322000076","019011112586793",0.00,14.00,0,296.06,302.07,0.0,0.0,0.000,217538.0,217538.0,17925,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694640,66000.00
07/30/2014 00:30,2,0.000,ALERT,214.41,298.47,59.996,1406694604,"274151322000094","019011112586793",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,149647.5,149647.5,18300,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694642,66001.00
07/30/2014 00:30,2,0.000,ALERT,214.19,298.77,60.017,1406694604,"274151322000052","019011112586793",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,210251.9,210251.9,17887,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694644,66002.00
07/30/2014 00:30,2,0.000,ALERT,214.64,299.07,60.006,1406694604,"274151322000085","019011112586793",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,209324.7,209324.7,17844,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406694646,66003.00
07/30/2014 00:30,2,0.000,ALERT,214.41,298.47,60.022,1406694604,"274151322000087","019011112586793",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,199771.8,199771.8,17879,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694648,66004.00
07/30/2014 00:30,2,0.000,ALERT,213.96,298.77,60.017,1406694604,"274151322000088","019011112586793",0.00,14.30,0,295.46,301.17,0.0,0.0,0.000,203177.4,203177.4,17862,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694650,66005.00
07/30/2014 00:30,2,0.000,ALERT,214.41,299.97,60.017,1406694604,"274151322000095","019011112586793",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,215501.3,215501.3,17914,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694651,66006.00
07/30/2014 00:30,2,0.000,ALERT,215.09,298.47,60.017,1406694604,"274151322000068","019011112586793",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,147738.4,147738.4,18358,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694653,66007.00
07/30/2014 00:30,2,0.000,ALERT,214.19,299.67,60.012,1406694604,"274151322000054","019011112586793",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,207362.7,207362.7,17995,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406694655,66008.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66009.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66010.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66011.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66012.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66013.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66014.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66015.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66016.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66017.00
07/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406694604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406695473,66018.00
07/30/2014 00:45,2,0.000,ALERT,213.29,298.77,60.059,1406695504,"274151322000083","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,209456.9,209456.9,17946,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695539,66019.00
07/30/2014 00:45,2,0.000,ALERT,213.96,297.57,60.049,1406695504,"274151322000076","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,217538.0,217538.0,17927,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695541,66020.00
07/30/2014 00:45,2,0.000,ALERT,213.29,297.57,60.054,1406695504,"274151322000094","019011112586793",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,149647.5,149647.5,18302,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695542,66021.00
07/30/2014 00:45,2,0.000,ALERT,213.06,298.17,60.054,1406695504,"274151322000052","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,210251.9,210251.9,17889,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695544,66022.00
07/30/2014 00:45,2,0.000,ALERT,213.29,298.17,60.059,1406695504,"274151322000085","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,209324.7,209324.7,17846,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406695546,66023.00
07/30/2014 00:45,2,0.000,ALERT,213.29,297.87,60.054,1406695504,"274151322000087","019011112586793",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,199771.8,199771.8,17881,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695548,66024.00
07/30/2014 00:45,2,0.000,ALERT,212.83,298.47,60.054,1406695504,"274151322000088","019011112586793",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,203177.4,203177.4,17864,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695550,66025.00
07/30/2014 00:45,2,0.000,ALERT,213.29,299.37,60.054,1406695504,"274151322000095","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,215501.3,215501.3,17916,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695552,66026.00
07/30/2014 00:45,2,0.000,ALERT,213.96,297.57,60.049,1406695504,"274151322000068","019011112586793",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,147738.4,147738.4,18360,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695553,66027.00
07/30/2014 00:45,2,0.000,ALERT,213.29,298.47,60.054,1406695504,"274151322000054","019011112586793",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,207362.7,207362.7,17997,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406695555,66028.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66029.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66030.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66031.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66032.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66033.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66034.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66035.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66036.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66037.00
07/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406695504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406696373,66038.00
07/30/2014 01:00,2,0.000,ALERT,213.96,298.77,60.006,1406696404,"274151322000083","019011112586793",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,209456.9,209456.9,17948,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696439,66039.00
07/30/2014 01:00,2,0.000,ALERT,214.41,297.87,59.996,1406696404,"274151322000076","019011112586793",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,217538.0,217538.0,17929,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696441,66040.00
07/30/2014 01:00,2,0.000,ALERT,213.96,297.87,60.001,1406696404,"274151322000094","019011112586793",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,149647.5,149647.5,18304,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696443,66041.00
07/30/2014 01:00,2,0.000,ALERT,213.74,299.07,59.980,1406696404,"274151322000052","019011112586793",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,210251.9,210251.9,17891,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696444,66042.00
07/30/2014 01:00,2,0.000,ALERT,213.96,298.17,59.969,1406696404,"274151322000085","019011112586793",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,209324.7,209324.7,17848,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696446,66043.00
07/30/2014 01:00,2,0.000,ALERT,213.96,297.87,60.001,1406696404,"274151322000087","019011112586793",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,199771.8,199771.8,17883,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696448,66044.00
07/30/2014 01:00,2,0.000,ALERT,213.29,298.47,60.033,1406696404,"274151322000088","019011112586793",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,203177.4,203177.4,17866,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696450,66045.00
07/30/2014 01:00,2,0.000,ALERT,213.96,299.37,59.996,1406696404,"274151322000095","019011112586793",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,215501.3,215501.3,17918,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696452,66046.00
07/30/2014 01:00,2,0.000,ALERT,214.64,297.26,60.006,1406696404,"274151322000068","019011112586793",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,147738.4,147738.4,18362,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696454,66047.00
07/30/2014 01:00,2,0.000,ALERT,213.74,298.77,59.990,1406696404,"274151322000054","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,207362.7,207362.7,17999,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406696456,66048.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66049.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66050.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66051.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66052.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66053.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66054.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66055.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66056.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66057.00
07/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406696404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406697272,66058.00
07/30/2014 01:15,2,0.000,ALERT,213.51,298.47,59.996,1406697305,"274151322000083","019011112586793",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,209456.9,209456.9,17950,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406697339,66059.00
07/30/2014 01:15,2,0.000,ALERT,213.96,298.17,59.975,1406697305,"274151322000076","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,217538.0,217538.0,17931,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697341,66060.00
07/30/2014 01:15,2,0.000,ALERT,213.74,297.57,60.028,1406697305,"274151322000094","019011112586793",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,149647.5,149647.5,18306,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697343,66061.00
07/30/2014 01:15,2,0.000,ALERT,213.51,298.17,60.001,1406697305,"274151322000052","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,210251.9,210251.9,17893,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406697345,66062.00
07/30/2014 01:15,2,0.000,ALERT,213.74,298.17,60.001,1406697305,"274151322000085","019011112586793",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,209324.7,209324.7,17850,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697347,66063.00
07/30/2014 01:15,2,0.000,ALERT,213.74,297.26,59.990,1406697305,"274151322000087","019011112586793",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,199771.8,199771.8,17885,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406697348,66064.00
07/30/2014 01:15,2,0.000,ALERT,213.29,298.17,59.996,1406697305,"274151322000088","019011112586793",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,203177.4,203177.4,17868,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697350,66065.00
07/30/2014 01:15,2,0.000,ALERT,213.74,299.07,60.006,1406697305,"274151322000095","019011112586793",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,215501.3,215501.3,17920,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697352,66066.00
07/30/2014 01:15,2,0.000,ALERT,214.19,297.57,59.996,1406697305,"274151322000068","019011112586793",0.00,14.00,0,296.66,299.67,0.0,0.0,0.000,147738.4,147738.4,18364,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697354,66067.00
07/30/2014 01:15,2,0.000,ALERT,213.29,298.77,59.985,1406697305,"274151322000054","019011112586793",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,207362.7,207362.7,18001,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406697356,66068.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66069.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66070.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66071.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66072.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66073.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66074.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66075.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66076.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66077.00
07/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406697305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406698173,66078.00
07/30/2014 01:30,2,0.000,ALERT,214.19,299.97,60.017,1406698203,"274151322000083","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,209456.9,209456.9,17952,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698238,66079.00
07/30/2014 01:30,2,0.000,ALERT,214.87,299.67,60.012,1406698203,"274151322000076","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,217538.0,217538.0,17933,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698240,66080.00
07/30/2014 01:30,2,0.000,ALERT,214.41,299.07,60.017,1406698203,"274151322000094","019011112586793",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,149647.5,149647.5,18308,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698242,66081.00
07/30/2014 01:30,2,0.000,ALERT,213.96,300.27,60.012,1406698203,"274151322000052","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,210251.9,210251.9,17895,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406698244,66082.00
07/30/2014 01:30,2,0.000,ALERT,214.41,299.37,60.017,1406698203,"274151322000085","019011112586793",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,209324.7,209324.7,17852,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406698245,66083.00
07/30/2014 01:30,2,0.000,ALERT,214.41,298.77,60.033,1406698203,"274151322000087","019011112586793",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,199771.8,199771.8,17887,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698248,66084.00
07/30/2014 01:30,2,0.000,ALERT,213.96,299.67,60.001,1406698203,"274151322000088","019011112586793",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,203177.4,203177.4,17870,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698249,66085.00
07/30/2014 01:30,2,0.000,ALERT,214.41,300.57,60.043,1406698203,"274151322000095","019011112586793",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,215501.3,215501.3,17922,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698251,66086.00
07/30/2014 01:30,2,0.000,ALERT,214.87,298.77,60.017,1406698203,"274151322000068","019011112586793",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,147738.4,147738.4,18366,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698253,66087.00
07/30/2014 01:30,2,0.000,ALERT,213.96,299.97,60.012,1406698203,"274151322000054","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,207362.7,207362.7,18003,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406698255,66088.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699073,66089.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699073,66090.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699073,66091.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699073,66092.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699073,66093.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699074,66094.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699074,66095.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699074,66096.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699074,66097.00
07/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406698203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699074,66098.00
07/30/2014 01:45,2,0.000,ALERT,214.41,300.87,60.038,1406699104,"274151322000083","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,209456.9,209456.9,17954,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406699138,66099.00
07/30/2014 01:45,2,0.000,ALERT,215.09,299.97,60.001,1406699104,"274151322000076","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,217538.0,217538.0,17935,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406699140,66100.00
07/30/2014 01:45,2,0.000,ALERT,214.64,299.67,60.001,1406699104,"274151322000094","019011112586793",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,149647.5,149647.5,18310,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406699142,66101.00
07/30/2014 01:45,2,0.000,ALERT,214.19,300.87,60.028,1406699104,"274151322000052","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,210251.9,210251.9,17897,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406699144,66102.00
07/30/2014 01:45,2,0.000,ALERT,214.41,300.27,60.038,1406699104,"274151322000085","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,209324.7,209324.7,17854,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406699146,66103.00
07/30/2014 01:45,2,0.000,ALERT,214.41,299.97,60.043,1406699104,"274151322000087","019011112586793",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,199771.8,199771.8,17889,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406699148,66104.00
07/30/2014 01:45,2,0.000,ALERT,214.19,300.27,60.028,1406699104,"274151322000088","019011112586793",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,203177.4,203177.4,17872,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406699150,66105.00
07/30/2014 01:45,2,0.000,ALERT,214.64,301.17,60.028,1406699104,"274151322000095","019011112586793",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,215501.3,215501.3,17924,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406699151,66106.00
07/30/2014 01:45,2,0.000,ALERT,215.32,299.67,60.028,1406699104,"274151322000068","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,147738.4,147738.4,18368,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406699153,66107.00
07/30/2014 01:45,2,0.000,ALERT,214.19,300.87,60.028,1406699104,"274151322000054","019011112586793",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,207362.7,207362.7,18005,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406699155,66108.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66109.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66110.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66111.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66112.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66113.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66114.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66115.00
