ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66116.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66117.00
07/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406699104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406699973,66118.00
07/30/2014 02:00,2,0.000,ALERT,214.87,301.17,60.017,1406700004,"274151322000083","019011112586793",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,209456.9,209456.9,17956,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700039,66119.00
07/30/2014 02:00,2,0.000,ALERT,215.54,300.57,60.012,1406700004,"274151322000076","019011112586793",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,217538.0,217538.0,17937,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406700041,66120.00
07/30/2014 02:00,2,0.000,ALERT,215.09,300.27,60.049,1406700004,"274151322000094","019011112586793",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,149647.5,149647.5,18312,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700043,66121.00
07/30/2014 02:00,2,0.000,ALERT,214.64,300.57,60.012,1406700004,"274151322000052","019011112586793",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,210251.9,210251.9,17899,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406700045,66122.00
07/30/2014 02:00,2,0.000,ALERT,215.09,300.57,60.017,1406700004,"274151322000085","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,209324.7,209324.7,17856,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700047,66123.00
07/30/2014 02:00,2,0.000,ALERT,215.09,300.27,60.012,1406700004,"274151322000087","019011112586793",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,199771.8,199771.8,17891,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406700049,66124.00
07/30/2014 02:00,2,0.000,ALERT,214.41,300.57,59.990,1406700004,"274151322000088","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,203177.4,203177.4,17874,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700051,66125.00
07/30/2014 02:00,2,0.000,ALERT,214.87,301.47,60.012,1406700004,"274151322000095","019011112586793",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,215501.3,215501.3,17926,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700053,66126.00
07/30/2014 02:00,2,0.000,ALERT,215.54,299.97,60.012,1406700004,"274151322000068","019011112586793",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,147738.4,147738.4,18370,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700054,66127.00
07/30/2014 02:00,2,0.000,ALERT,214.64,300.57,60.006,1406700004,"274151322000054","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,207362.7,207362.7,18007,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700056,66128.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66129.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66130.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66131.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66132.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66133.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66134.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66135.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66136.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66137.00
07/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406700004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406700874,66138.00
07/30/2014 02:15,2,0.000,ALERT,214.87,300.57,60.028,1406700904,"274151322000083","019011112586793",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,209456.9,209456.9,17958,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700938,66139.00
07/30/2014 02:15,2,0.000,ALERT,215.54,300.27,60.022,1406700904,"274151322000076","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,217538.0,217538.0,17939,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700940,66140.00
07/30/2014 02:15,2,0.000,ALERT,214.87,299.67,60.033,1406700904,"274151322000094","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,149647.5,149647.5,18314,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700942,66141.00
07/30/2014 02:15,2,0.000,ALERT,214.64,300.87,60.028,1406700904,"274151322000052","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,210251.9,210251.9,17901,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700944,66142.00
07/30/2014 02:15,2,0.000,ALERT,214.87,299.97,60.012,1406700904,"274151322000085","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,209324.7,209324.7,17858,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406700946,66143.00
07/30/2014 02:15,2,0.000,ALERT,214.87,299.97,60.028,1406700904,"274151322000087","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,199771.8,199771.8,17893,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700948,66144.00
07/30/2014 02:15,2,0.000,ALERT,214.64,300.57,60.028,1406700904,"274151322000088","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,203177.4,203177.4,17876,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700949,66145.00
07/30/2014 02:15,2,0.000,ALERT,214.87,301.17,60.049,1406700904,"274151322000095","019011112586793",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,215501.3,215501.3,17928,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700951,66146.00
07/30/2014 02:15,2,0.000,ALERT,215.54,299.97,60.028,1406700904,"274151322000068","019011112586793",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,147738.4,147738.4,18372,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406700953,66147.00
07/30/2014 02:15,2,0.000,ALERT,214.64,300.57,60.059,1406700904,"274151322000054","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,207362.7,207362.7,18009,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406700955,66148.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66149.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66150.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66151.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66152.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66153.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66154.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66155.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66156.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66157.00
07/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406700904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406701774,66158.00
07/30/2014 02:30,2,0.000,ALERT,215.32,301.17,60.065,1406701803,"274151322000083","019011112586793",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,209456.9,209456.9,17960,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406701838,66159.00
07/30/2014 02:30,2,0.000,ALERT,215.77,301.17,60.049,1406701803,"274151322000076","019011112586793",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,217538.0,217538.0,17941,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406701840,66160.00
07/30/2014 02:30,2,0.000,ALERT,215.09,300.87,60.043,1406701803,"274151322000094","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,149647.5,149647.5,18316,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406701842,66161.00
07/30/2014 02:30,2,0.000,ALERT,215.09,300.87,60.038,1406701803,"274151322000052","019011112586793",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,210251.9,210251.9,17903,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406701844,66162.00
07/30/2014 02:30,2,0.000,ALERT,215.32,301.17,60.033,1406701803,"274151322000085","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,209324.7,209324.7,17860,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406701846,66163.00
07/30/2014 02:30,2,0.000,ALERT,215.32,299.97,60.049,1406701803,"274151322000087","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,199771.8,199771.8,17895,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406701847,66164.00
07/30/2014 02:30,2,0.000,ALERT,214.64,300.87,60.043,1406701803,"274151322000088","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,203177.4,203177.4,17878,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406701849,66165.00
07/30/2014 02:30,2,0.000,ALERT,215.09,302.07,60.033,1406701803,"274151322000095","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,215501.3,215501.3,17930,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406701851,66166.00
07/30/2014 02:30,2,0.000,ALERT,216.00,300.27,60.038,1406701803,"274151322000068","019011112586793",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,147738.4,147738.4,18374,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406701853,66167.00
07/30/2014 02:30,2,0.000,ALERT,214.87,301.17,60.043,1406701803,"274151322000054","019011112586793",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,207362.7,207362.7,18011,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406701855,66168.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66169.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66170.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66171.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66172.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66173.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66174.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66175.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66176.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66177.00
07/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406701803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406702673,66178.00
07/30/2014 02:45,2,0.000,ALERT,215.09,300.87,60.017,1406702704,"274151322000083","019011112586793",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,209456.9,209456.9,17962,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702739,66179.00
07/30/2014 02:45,2,0.000,ALERT,215.77,301.17,60.017,1406702704,"274151322000076","019011112586793",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,217538.0,217538.0,17943,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702741,66180.00
07/30/2014 02:45,2,0.000,ALERT,215.09,300.57,60.017,1406702704,"274151322000094","019011112586793",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,149647.5,149647.5,18318,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702743,66181.00
07/30/2014 02:45,2,0.000,ALERT,214.87,300.57,60.017,1406702704,"274151322000052","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,210251.9,210251.9,17905,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702745,66182.00
07/30/2014 02:45,2,0.000,ALERT,215.32,301.17,60.017,1406702704,"274151322000085","019011112586793",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,209324.7,209324.7,17862,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702747,66183.00
07/30/2014 02:45,2,0.000,ALERT,215.09,299.97,59.985,1406702704,"274151322000087","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,199771.8,199771.8,17897,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406702748,66184.00
07/30/2014 02:45,2,0.000,ALERT,214.64,300.57,60.017,1406702704,"274151322000088","019011112586793",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,203177.4,203177.4,17880,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702750,66185.00
07/30/2014 02:45,2,0.000,ALERT,215.09,301.77,60.022,1406702704,"274151322000095","019011112586793",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,215501.3,215501.3,17932,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702752,66186.00
07/30/2014 02:45,2,0.000,ALERT,215.77,300.27,60.022,1406702704,"274151322000068","019011112586793",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,147738.4,147738.4,18376,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702754,66187.00
07/30/2014 02:45,2,0.000,ALERT,214.87,300.57,60.022,1406702704,"274151322000054","019011112586793",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,207362.7,207362.7,18013,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406702756,66188.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66189.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66190.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66191.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66192.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66193.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66194.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66195.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66196.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66197.00
07/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406702704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406703573,66198.00
07/30/2014 03:00,2,0.000,ALERT,214.64,300.57,60.028,1406703604,"274151322000083","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,209456.9,209456.9,17964,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406703640,66199.00
07/30/2014 03:00,2,0.000,ALERT,215.09,300.87,60.028,1406703604,"274151322000076","019011112586793",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,217538.0,217538.0,17945,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703642,66200.00
07/30/2014 03:00,2,0.000,ALERT,214.64,299.97,60.006,1406703604,"274151322000094","019011112586793",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,149647.5,149647.5,18320,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406703644,66201.00
07/30/2014 03:00,2,0.000,ALERT,214.41,299.97,60.028,1406703604,"274151322000052","019011112586793",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,210251.9,210251.9,17907,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703646,66202.00
07/30/2014 03:00,2,0.000,ALERT,214.87,300.57,60.033,1406703604,"274151322000085","019011112586793",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,209324.7,209324.7,17864,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703648,66203.00
07/30/2014 03:00,2,0.000,ALERT,214.64,299.67,60.033,1406703604,"274151322000087","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,199771.8,199771.8,17899,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703649,66204.00
07/30/2014 03:00,2,0.000,ALERT,214.41,299.97,60.033,1406703604,"274151322000088","019011112586793",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,203177.4,203177.4,17882,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406703651,66205.00
07/30/2014 03:00,2,0.000,ALERT,214.87,301.47,60.022,1406703604,"274151322000095","019011112586793",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,215501.3,215501.3,17934,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703653,66206.00
07/30/2014 03:00,2,0.000,ALERT,215.32,299.67,60.028,1406703604,"274151322000068","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,147738.4,147738.4,18378,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703655,66207.00
07/30/2014 03:00,2,0.000,ALERT,214.64,300.27,60.049,1406703604,"274151322000054","019011112586793",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,207362.7,207362.7,18015,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406703657,66208.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66209.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66210.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66211.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66212.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66213.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66214.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66215.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66216.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66217.00
07/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406703604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406704474,66218.00
07/30/2014 03:15,2,0.000,ALERT,214.87,301.47,60.017,1406704504,"274151322000083","019011112586793",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,209456.9,209456.9,17966,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406704538,66219.00
07/30/2014 03:15,2,0.000,ALERT,215.32,301.17,60.017,1406704504,"274151322000076","019011112586793",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,217538.0,217538.0,17947,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704540,66220.00
07/30/2014 03:15,2,0.000,ALERT,214.87,300.57,60.017,1406704504,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,149647.5,149647.5,18322,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704542,66221.00
07/30/2014 03:15,2,0.000,ALERT,214.64,301.47,60.012,1406704504,"274151322000052","019011112586793",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,210251.9,210251.9,17909,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704544,66222.00
07/30/2014 03:15,2,0.000,ALERT,215.09,301.17,60.017,1406704504,"274151322000085","019011112586793",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,209324.7,209324.7,17866,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704546,66223.00
07/30/2014 03:15,2,0.000,ALERT,214.87,300.27,60.012,1406704504,"274151322000087","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,199771.8,199771.8,17901,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406704548,66224.00
07/30/2014 03:15,2,0.000,ALERT,214.41,301.17,60.022,1406704504,"274151322000088","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,203177.4,203177.4,17884,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704550,66225.00
07/30/2014 03:15,2,0.000,ALERT,214.87,302.07,60.012,1406704504,"274151322000095","019011112586793",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,215501.3,215501.3,17936,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704552,66226.00
07/30/2014 03:15,2,0.000,ALERT,215.54,300.57,60.043,1406704504,"274151322000068","019011112586793",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,147738.4,147738.4,18380,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704554,66227.00
07/30/2014 03:15,2,0.000,ALERT,214.64,301.77,60.017,1406704504,"274151322000054","019011112586793",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,207362.7,207362.7,18017,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406704556,66228.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66229.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66230.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66231.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66232.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66233.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66234.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66235.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66236.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66237.00
07/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406704504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406705373,66238.00
07/30/2014 03:30,2,0.000,ALERT,214.87,301.47,60.028,1406705405,"274151322000083","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,209456.9,209456.9,17968,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406705440,66239.00
07/30/2014 03:30,2,0.000,ALERT,215.54,300.87,60.006,1406705405,"274151322000076","019011112586793",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,217538.0,217538.0,17949,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406705442,66240.00
07/30/2014 03:30,2,0.000,ALERT,214.87,300.57,60.028,1406705405,"274151322000094","019011112586793",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,149647.5,149647.5,18324,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406705444,66241.00
07/30/2014 03:30,2,0.000,ALERT,214.64,301.47,60.017,1406705405,"274151322000052","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,210251.9,210251.9,17911,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406705446,66242.00
07/30/2014 03:30,2,0.000,ALERT,214.87,300.87,60.059,1406705405,"274151322000085","019011112586793",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,209324.7,209324.7,17868,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406705448,66243.00
07/30/2014 03:30,2,0.000,ALERT,215.09,300.87,60.017,1406705405,"274151322000087","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,199771.8,199771.8,17903,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406705449,66244.00
07/30/2014 03:30,2,0.000,ALERT,214.41,301.17,60.028,1406705405,"274151322000088","019011112586793",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,203177.4,203177.4,17886,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406705451,66245.00
07/30/2014 03:30,2,0.000,ALERT,214.87,302.07,60.028,1406705405,"274151322000095","019011112586793",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,215501.3,215501.3,17938,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406705453,66246.00
07/30/2014 03:30,2,0.000,ALERT,215.54,300.27,60.017,1406705405,"274151322000068","019011112586793",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,147738.4,147738.4,18382,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406705455,66247.00
07/30/2014 03:30,2,0.000,ALERT,214.64,301.77,60.028,1406705405,"274151322000054","019011112586793",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,207362.7,207362.7,18019,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406705457,66248.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66249.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66250.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66251.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66252.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66253.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66254.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66255.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66256.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66257.00
07/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406705405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406706275,66258.00
07/30/2014 03:45,2,0.000,ALERT,215.09,301.77,60.012,1406706304,"274151322000083","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,209456.9,209456.9,17970,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406706340,66259.00
07/30/2014 03:45,2,0.000,ALERT,215.54,301.17,60.028,1406706304,"274151322000076","019011112586793",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,217538.0,217538.0,17951,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706342,66260.00
07/30/2014 03:45,2,0.000,ALERT,215.09,300.87,60.012,1406706304,"274151322000094","019011112586793",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,149647.5,149647.5,18326,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706343,66261.00
07/30/2014 03:45,2,0.000,ALERT,214.87,301.17,60.054,1406706304,"274151322000052","019011112586793",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,210251.9,210251.9,17913,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406706345,66262.00
07/30/2014 03:45,2,0.000,ALERT,215.09,300.87,60.065,1406706304,"274151322000085","019011112586793",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,209324.7,209324.7,17870,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706347,66263.00
07/30/2014 03:45,2,0.000,ALERT,215.09,300.87,60.028,1406706304,"274151322000087","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,199771.8,199771.8,17905,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706349,66264.00
07/30/2014 03:45,2,0.000,ALERT,214.64,300.87,60.028,1406706304,"274151322000088","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,203177.4,203177.4,17888,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706351,66265.00
07/30/2014 03:45,2,0.000,ALERT,215.09,302.07,60.028,1406706304,"274151322000095","019011112586793",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,215501.3,215501.3,17940,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706353,66266.00
07/30/2014 03:45,2,0.000,ALERT,215.77,300.57,60.028,1406706304,"274151322000068","019011112586793",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,147738.4,147738.4,18384,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706355,66267.00
07/30/2014 03:45,2,0.000,ALERT,214.87,301.77,59.985,1406706304,"274151322000054","019011112586793",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,207362.7,207362.7,18021,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406706357,66268.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66269.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66270.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66271.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66272.00
