ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66273.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66274.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66275.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66276.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66277.00
07/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406706304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406707174,66278.00
07/30/2014 04:00,2,0.000,ALERT,215.09,301.77,60.006,1406707204,"274151322000083","019011112586793",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,209456.9,209456.9,17972,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707239,66279.00
07/30/2014 04:00,2,0.000,ALERT,215.54,301.77,60.006,1406707204,"274151322000076","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,217538.0,217538.0,17953,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406707241,66280.00
07/30/2014 04:00,2,0.000,ALERT,214.87,300.87,59.959,1406707204,"274151322000094","019011112586793",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,149647.5,149647.5,18328,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707243,66281.00
07/30/2014 04:00,2,0.000,ALERT,214.87,300.87,59.996,1406707204,"274151322000052","019011112586793",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,210251.9,210251.9,17915,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707245,66282.00
07/30/2014 04:00,2,0.000,ALERT,215.32,301.47,60.038,1406707204,"274151322000085","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,209324.7,209324.7,17872,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406707247,66283.00
07/30/2014 04:00,2,0.000,ALERT,215.09,300.57,60.006,1406707204,"274151322000087","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,199771.8,199771.8,17907,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707249,66284.00
07/30/2014 04:00,2,0.000,ALERT,214.64,300.87,60.006,1406707204,"274151322000088","019011112586793",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,203177.4,203177.4,17890,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707250,66285.00
07/30/2014 04:00,2,0.000,ALERT,215.09,302.37,59.996,1406707204,"274151322000095","019011112586793",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,215501.3,215501.3,17942,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707252,66286.00
07/30/2014 04:00,2,0.000,ALERT,215.77,300.27,60.006,1406707204,"274151322000068","019011112586793",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,147738.4,147738.4,18386,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707254,66287.00
07/30/2014 04:00,2,0.000,ALERT,214.87,301.17,60.001,1406707204,"274151322000054","019011112586793",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,207362.7,207362.7,18023,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406707256,66288.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66289.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66290.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66291.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66292.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66293.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66294.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66295.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66296.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66297.00
07/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406707204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708073,66298.00
07/30/2014 04:15,2,0.000,ALERT,214.87,301.47,59.996,1406708104,"274151322000083","019011112586793",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,209456.9,209456.9,17974,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708139,66299.00
07/30/2014 04:15,2,0.000,ALERT,215.32,300.57,59.996,1406708104,"274151322000076","019011112586793",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,217538.0,217538.0,17955,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708140,66300.00
07/30/2014 04:15,2,0.000,ALERT,214.64,299.97,59.996,1406708104,"274151322000094","019011112586793",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,149647.5,149647.5,18330,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708142,66301.00
07/30/2014 04:15,2,0.000,ALERT,214.64,301.17,59.985,1406708104,"274151322000052","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,210251.9,210251.9,17917,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708144,66302.00
07/30/2014 04:15,2,0.000,ALERT,214.87,300.57,59.990,1406708104,"274151322000085","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,209324.7,209324.7,17874,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708146,66303.00
07/30/2014 04:15,2,0.000,ALERT,214.87,299.97,59.990,1406708104,"274151322000087","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,199771.8,199771.8,17909,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708148,66304.00
07/30/2014 04:15,2,0.000,ALERT,214.41,300.27,59.990,1406708104,"274151322000088","019011112586793",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,203177.4,203177.4,17892,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708150,66305.00
07/30/2014 04:15,2,0.000,ALERT,214.64,301.47,59.990,1406708104,"274151322000095","019011112586793",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,215501.3,215501.3,17944,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708152,66306.00
07/30/2014 04:15,2,0.000,ALERT,215.32,299.97,59.990,1406708104,"274151322000068","019011112586793",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,147738.4,147738.4,18388,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708154,66307.00
07/30/2014 04:15,2,0.000,ALERT,214.64,300.57,59.990,1406708104,"274151322000054","019011112586793",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,207362.7,207362.7,18025,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406708156,66308.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66309.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66310.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66311.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66312.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66313.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66314.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66315.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66316.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66317.00
07/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406708104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406708973,66318.00
07/30/2014 04:30,2,0.000,ALERT,214.87,301.47,60.012,1406709004,"274151322000083","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,209456.9,209456.9,17976,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709039,66319.00
07/30/2014 04:30,2,0.000,ALERT,215.32,300.87,60.012,1406709004,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,217538.0,217538.0,17957,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709041,66320.00
07/30/2014 04:30,2,0.000,ALERT,214.87,300.57,60.012,1406709004,"274151322000094","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,149647.5,149647.5,18332,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709043,66321.00
07/30/2014 04:30,2,0.000,ALERT,214.64,301.17,60.038,1406709004,"274151322000052","019011112586793",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,210251.9,210251.9,17919,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709045,66322.00
07/30/2014 04:30,2,0.000,ALERT,214.87,301.17,60.017,1406709004,"274151322000085","019011112586793",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,209324.7,209324.7,17876,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709047,66323.00
07/30/2014 04:30,2,0.000,ALERT,214.87,299.97,60.006,1406709004,"274151322000087","019011112586793",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,199771.8,199771.8,17911,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709049,66324.00
07/30/2014 04:30,2,0.000,ALERT,214.41,300.87,60.012,1406709004,"274151322000088","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,203177.4,203177.4,17894,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709050,66325.00
07/30/2014 04:30,2,0.000,ALERT,214.64,301.77,60.006,1406709004,"274151322000095","019011112586793",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,215501.3,215501.3,17946,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709052,66326.00
07/30/2014 04:30,2,0.000,ALERT,215.54,300.27,60.012,1406709004,"274151322000068","019011112586793",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,147738.4,147738.4,18390,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709054,66327.00
07/30/2014 04:30,2,0.000,ALERT,214.64,300.57,60.012,1406709004,"274151322000054","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,207362.7,207362.7,18027,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709056,66328.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66329.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66330.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66331.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66332.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66333.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66334.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66335.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66336.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66337.00
07/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406709004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406709875,66338.00
07/30/2014 04:45,2,0.000,ALERT,214.41,300.57,60.006,1406709904,"274151322000083","019011112586793",0.00,11.70,0,286.44,302.98,0.0,0.0,0.000,209456.9,209456.9,17978,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709938,66339.00
07/30/2014 04:45,2,0.000,ALERT,215.09,299.97,60.049,1406709904,"274151322000076","019011112586793",0.00,12.00,0,286.44,302.68,0.0,0.0,0.000,217538.0,217538.0,17959,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709940,66340.00
07/30/2014 04:45,2,0.000,ALERT,214.41,299.67,60.006,1406709904,"274151322000094","019011112586793",0.00,11.70,0,285.84,302.07,0.0,0.0,0.000,149647.5,149647.5,18334,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709942,66341.00
07/30/2014 04:45,2,0.000,ALERT,214.19,299.97,60.022,1406709904,"274151322000052","019011112586793",0.00,12.00,0,285.84,302.68,0.0,0.0,0.000,210251.9,210251.9,17921,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709944,66342.00
07/30/2014 04:45,2,0.000,ALERT,214.64,299.97,60.038,1406709904,"274151322000085","019011112586793",0.00,12.00,0,286.14,302.68,0.0,0.0,0.000,209324.7,209324.7,17878,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709946,66343.00
07/30/2014 04:45,2,0.000,ALERT,214.41,299.37,60.017,1406709904,"274151322000087","019011112586793",0.00,12.00,0,285.24,301.77,0.0,0.0,0.000,199771.8,199771.8,17913,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709948,66344.00
07/30/2014 04:45,2,0.000,ALERT,214.19,299.97,60.022,1406709904,"274151322000088","019011112586793",0.00,12.00,0,286.14,302.37,0.0,0.0,0.000,203177.4,203177.4,17896,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709949,66345.00
07/30/2014 04:45,2,0.000,ALERT,214.41,301.17,60.043,1406709904,"274151322000095","019011112586793",0.00,11.70,0,287.35,303.28,0.0,0.0,0.000,215501.3,215501.3,17948,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709951,66346.00
07/30/2014 04:45,2,0.000,ALERT,215.09,299.67,60.017,1406709904,"274151322000068","019011112586793",0.00,12.70,0,285.54,301.77,0.0,0.0,0.000,147738.4,147738.4,18392,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406709953,66347.00
07/30/2014 04:45,2,0.000,ALERT,214.41,300.57,60.022,1406709904,"274151322000054","019011112586793",0.00,12.30,0,286.14,302.68,0.0,0.0,0.000,207362.7,207362.7,18029,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406709955,66348.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66349.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66350.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66351.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66352.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66353.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66354.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66355.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66356.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66357.00
07/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406709904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406710772,66358.00
07/30/2014 05:00,2,0.000,ALERT,214.19,299.97,60.038,1406710804,"274151322000083","019011112586793",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,209456.9,209456.9,17980,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710839,66359.00
07/30/2014 05:00,2,0.000,ALERT,214.64,300.27,60.038,1406710804,"274151322000076","019011112586793",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,217538.0,217538.0,17961,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710840,66360.00
07/30/2014 05:00,2,0.000,ALERT,214.19,299.67,60.033,1406710804,"274151322000094","019011112586793",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,149647.5,149647.5,18336,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406710842,66361.00
07/30/2014 05:00,2,0.000,ALERT,213.74,300.57,60.033,1406710804,"274151322000052","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,210251.9,210251.9,17923,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710844,66362.00
07/30/2014 05:00,2,0.000,ALERT,214.41,299.97,60.022,1406710804,"274151322000085","019011112586793",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,209324.7,209324.7,17880,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710846,66363.00
07/30/2014 05:00,2,0.000,ALERT,214.19,299.37,60.033,1406710804,"274151322000087","019011112586793",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,199771.8,199771.8,17915,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710848,66364.00
07/30/2014 05:00,2,0.000,ALERT,213.96,299.67,60.022,1406710804,"274151322000088","019011112586793",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,203177.4,203177.4,17898,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710850,66365.00
07/30/2014 05:00,2,0.000,ALERT,214.19,300.87,60.038,1406710804,"274151322000095","019011112586793",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,215501.3,215501.3,17950,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710852,66366.00
07/30/2014 05:00,2,0.000,ALERT,214.87,299.07,60.038,1406710804,"274151322000068","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,147738.4,147738.4,18394,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710853,66367.00
07/30/2014 05:00,2,0.000,ALERT,213.96,299.97,60.038,1406710804,"274151322000054","019011112586793",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,207362.7,207362.7,18031,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406710855,66368.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66369.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66370.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66371.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66372.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66373.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66374.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66375.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66376.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66377.00
07/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406710804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406711673,66378.00
07/30/2014 05:15,2,0.000,ALERT,213.74,299.67,60.022,1406711704,"274151322000083","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,209456.9,209456.9,17982,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406711739,66379.00
07/30/2014 05:15,2,0.000,ALERT,214.41,299.07,60.022,1406711704,"274151322000076","019011112586793",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,217538.0,217538.0,17963,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711741,66380.00
07/30/2014 05:15,2,0.000,ALERT,213.96,298.77,60.038,1406711704,"274151322000094","019011112586793",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,149647.5,149647.5,18338,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711743,66381.00
07/30/2014 05:15,2,0.000,ALERT,213.51,299.37,60.059,1406711704,"274151322000052","019011112586793",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,210251.9,210251.9,17925,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711744,66382.00
07/30/2014 05:15,2,0.000,ALERT,213.96,299.37,60.028,1406711704,"274151322000085","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,209324.7,209324.7,17882,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711746,66383.00
07/30/2014 05:15,2,0.000,ALERT,213.74,298.77,60.022,1406711704,"274151322000087","019011112586793",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,199771.8,199771.8,17917,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711748,66384.00
07/30/2014 05:15,2,0.000,ALERT,213.51,299.07,60.022,1406711704,"274151322000088","019011112586793",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,203177.4,203177.4,17900,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711750,66385.00
07/30/2014 05:15,2,0.000,ALERT,213.96,300.27,60.012,1406711704,"274151322000095","019011112586793",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,215501.3,215501.3,17952,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406711752,66386.00
07/30/2014 05:15,2,0.000,ALERT,214.64,298.77,60.022,1406711704,"274151322000068","019011112586793",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,147738.4,147738.4,18396,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711754,66387.00
07/30/2014 05:15,2,0.000,ALERT,213.74,299.67,60.054,1406711704,"274151322000054","019011112586793",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,207362.7,207362.7,18033,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406711756,66388.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66389.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66390.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66391.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66392.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66393.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66394.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66395.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66396.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66397.00
07/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406711704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406712573,66398.00
07/30/2014 05:30,2,0.000,ALERT,214.87,301.47,60.017,1406712604,"274151322000083","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,209456.9,209456.9,17984,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712639,66399.00
07/30/2014 05:30,2,0.000,ALERT,215.32,300.27,60.012,1406712604,"274151322000076","019011112586793",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,217538.0,217538.0,17965,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406712640,66400.00
07/30/2014 05:30,2,0.000,ALERT,214.64,300.27,59.996,1406712604,"274151322000094","019011112586793",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,149647.5,149647.5,18340,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712642,66401.00
07/30/2014 05:30,2,0.000,ALERT,214.64,301.17,60.006,1406712604,"274151322000052","019011112586793",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,210251.9,210251.9,17927,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712644,66402.00
07/30/2014 05:30,2,0.000,ALERT,214.87,300.57,60.001,1406712604,"274151322000085","019011112586793",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,209324.7,209324.7,17884,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712646,66403.00
07/30/2014 05:30,2,0.000,ALERT,214.64,300.27,60.017,1406712604,"274151322000087","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,199771.8,199771.8,17919,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712648,66404.00
07/30/2014 05:30,2,0.000,ALERT,214.19,300.87,60.017,1406712604,"274151322000088","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,203177.4,203177.4,17902,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406712650,66405.00
07/30/2014 05:30,2,0.000,ALERT,214.87,301.77,60.012,1406712604,"274151322000095","019011112586793",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,215501.3,215501.3,17954,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406712652,66406.00
07/30/2014 05:30,2,0.000,ALERT,215.54,299.97,60.012,1406712604,"274151322000068","019011112586793",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,147738.4,147738.4,18398,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712654,66407.00
07/30/2014 05:30,2,0.000,ALERT,214.64,301.17,60.017,1406712604,"274151322000054","019011112586793",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,207362.7,207362.7,18035,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406712656,66408.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66409.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66410.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66411.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66412.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66413.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66414.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66415.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66416.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66417.00
07/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406712604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406713475,66418.00
07/30/2014 05:45,2,0.000,ALERT,214.87,300.87,60.028,1406713505,"274151322000083","019011112586793",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,209456.9,209456.9,17986,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713539,66419.00
07/30/2014 05:45,2,0.000,ALERT,215.09,301.17,60.001,1406713505,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,217538.0,217538.0,17967,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713541,66420.00
07/30/2014 05:45,2,0.000,ALERT,214.64,300.27,60.017,1406713505,"274151322000094","019011112586793",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,149647.5,149647.5,18342,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713543,66421.00
07/30/2014 05:45,2,0.000,ALERT,214.41,300.27,60.012,1406713505,"274151322000052","019011112586793",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,210251.9,210251.9,17929,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406713545,66422.00
07/30/2014 05:45,2,0.000,ALERT,214.87,300.87,60.017,1406713505,"274151322000085","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,209324.7,209324.7,17886,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713546,66423.00
07/30/2014 05:45,2,0.000,ALERT,214.87,299.97,60.017,1406713505,"274151322000087","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,199771.8,199771.8,17921,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713548,66424.00
07/30/2014 05:45,2,0.000,ALERT,214.19,300.27,60.012,1406713505,"274151322000088","019011112586793",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,203177.4,203177.4,17904,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713550,66425.00
07/30/2014 05:45,2,0.000,ALERT,214.41,301.77,60.012,1406713505,"274151322000095","019011112586793",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,215501.3,215501.3,17956,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713552,66426.00
07/30/2014 05:45,2,0.000,ALERT,215.32,299.97,60.006,1406713505,"274151322000068","019011112586793",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,147738.4,147738.4,18400,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713554,66427.00
07/30/2014 05:45,2,0.000,ALERT,214.41,300.57,60.012,1406713505,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,207362.7,207362.7,18037,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406713556,66428.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714372,66429.00
