ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714372,66430.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66431.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66432.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66433.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66434.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66435.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66436.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66437.00
07/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406713505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406714373,66438.00
07/30/2014 06:00,2,0.000,ALERT,213.29,298.77,60.006,1406714404,"274151322000083","019011112586793",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,209456.9,209456.9,17988,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714439,66439.00
07/30/2014 06:00,2,0.000,ALERT,213.96,298.47,60.028,1406714404,"274151322000076","019011112586793",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,217538.0,217538.0,17969,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406714441,66440.00
07/30/2014 06:00,2,0.000,ALERT,213.51,298.17,60.038,1406714404,"274151322000094","019011112586793",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,149647.5,149647.5,18344,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714443,66441.00
07/30/2014 06:00,2,0.000,ALERT,213.06,299.07,59.996,1406714404,"274151322000052","019011112586793",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,210251.9,210251.9,17931,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714445,66442.00
07/30/2014 06:00,2,0.000,ALERT,213.51,298.17,60.012,1406714404,"274151322000085","019011112586793",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,209324.7,209324.7,17888,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714447,66443.00
07/30/2014 06:00,2,0.000,ALERT,213.29,297.57,59.996,1406714404,"274151322000087","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,199771.8,199771.8,17923,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714448,66444.00
07/30/2014 06:00,2,0.000,ALERT,212.83,298.47,60.001,1406714404,"274151322000088","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,203177.4,203177.4,17906,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714450,66445.00
07/30/2014 06:00,2,0.000,ALERT,213.29,299.37,60.001,1406714404,"274151322000095","019011112586793",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,215501.3,215501.3,17958,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714452,66446.00
07/30/2014 06:00,2,0.000,ALERT,213.96,297.87,59.964,1406714404,"274151322000068","019011112586793",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,147738.4,147738.4,18402,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714454,66447.00
07/30/2014 06:00,2,0.000,ALERT,213.06,299.07,59.996,1406714404,"274151322000054","019011112586793",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,207362.7,207362.7,18039,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406714456,66448.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66449.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66450.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66451.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66452.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66453.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66454.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66455.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66456.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66457.00
07/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406714404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406715274,66458.00
07/30/2014 06:15,2,0.000,ALERT,213.51,297.87,60.038,1406715304,"274151322000083","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,209456.9,209456.9,17990,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715339,66459.00
07/30/2014 06:15,2,0.000,ALERT,213.96,298.17,60.043,1406715304,"274151322000076","019011112586793",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,217538.0,217538.0,17971,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715341,66460.00
07/30/2014 06:15,2,0.000,ALERT,213.29,297.26,60.017,1406715304,"274151322000094","019011112586793",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,149647.5,149647.5,18346,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715343,66461.00
07/30/2014 06:15,2,0.000,ALERT,213.29,297.57,60.038,1406715304,"274151322000052","019011112586793",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,210251.9,210251.9,17933,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715345,66462.00
07/30/2014 06:15,2,0.000,ALERT,213.51,297.87,60.006,1406715304,"274151322000085","019011112586793",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,209324.7,209324.7,17890,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406715346,66463.00
07/30/2014 06:15,2,0.000,ALERT,213.51,296.66,60.049,1406715304,"274151322000087","019011112586793",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,199771.8,199771.8,17925,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715348,66464.00
07/30/2014 06:15,2,0.000,ALERT,213.06,297.26,60.038,1406715304,"274151322000088","019011112586793",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,203177.4,203177.4,17908,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406715350,66465.00
07/30/2014 06:15,2,0.000,ALERT,213.51,298.77,60.043,1406715304,"274151322000095","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,215501.3,215501.3,17960,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406715352,66466.00
07/30/2014 06:15,2,0.000,ALERT,214.19,296.96,60.038,1406715304,"274151322000068","019011112586793",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,147738.4,147738.4,18404,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715354,66467.00
07/30/2014 06:15,2,0.000,ALERT,213.29,297.57,60.043,1406715304,"274151322000054","019011112586793",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,207362.7,207362.7,18041,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406715356,66468.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66469.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66470.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66471.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66472.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66473.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66474.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66475.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66476.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66477.00
07/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406715304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406716173,66478.00
07/30/2014 06:30,2,0.020,ALERT,214.19,299.37,60.049,1406716204,"274151322000083","019011112586793",26.36,12.30,0,295.76,300.87,0.0,0.0,0.000,209456.9,209456.9,17992,0,0,0,L,1151911521,1,122.23,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1406716239,66479.00
07/30/2014 06:30,2,0.020,ALERT,214.87,298.77,60.012,1406716204,"274151322000076","019011112586793",27.27,12.30,0,295.46,300.87,0.0,0.0,0.000,217538.0,217538.0,17973,0,0,0,L,1151911521,1,122.46,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1406716241,66480.00
07/30/2014 06:30,2,0.000,ALERT,214.19,298.17,60.012,1406716204,"274151322000094","019011112586793",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,149647.5,149647.5,18348,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406716243,66481.00
07/30/2014 06:30,2,0.043,ALERT,213.96,298.77,60.012,1406716204,"274151322000052","019011112586793",26.72,12.30,0,295.46,300.87,0.0,0.0,0.000,210251.9,210251.9,17935,0,0,0,L,1151911521,1,122.01,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1406716245,66482.00
07/30/2014 06:30,2,0.021,ALERT,214.41,298.77,59.985,1406716204,"274151322000085","019011112586793",26.84,12.30,0,295.46,300.57,0.0,0.0,0.000,209324.7,209324.7,17892,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1406716247,66483.00
07/30/2014 06:30,2,0.029,ALERT,214.19,298.47,60.017,1406716204,"274151322000087","019011112586793",25.78,12.30,0,294.86,299.97,0.0,0.0,0.000,199771.8,199771.8,17927,0,0,0,L,1151911521,1,122.46,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1406716249,66484.00
07/30/2014 06:30,2,0.008,ALERT,213.96,298.77,59.985,1406716204,"274151322000088","019011112586793",25.17,12.70,0,295.46,300.27,0.0,0.0,0.000,203177.4,203177.4,17910,0,0,0,L,1151911521,1,122.68,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1406716250,66485.00
07/30/2014 06:30,2,0.012,ALERT,213.74,299.97,60.017,1406716204,"274151322000095","019011112586793",26.36,12.00,0,296.36,301.47,0.0,0.0,0.000,215501.3,215501.3,17962,0,0,0,L,1151911521,1,122.68,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1406716252,66486.00
07/30/2014 06:30,2,0.000,ALERT,214.87,298.17,59.985,1406716204,"274151322000068","019011112586793",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,147738.4,147738.4,18406,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406716254,66487.00
07/30/2014 06:30,2,0.016,ALERT,213.96,299.37,60.028,1406716204,"274151322000054","019011112586793",26.90,13.00,0,295.46,301.17,0.0,0.0,0.000,207362.7,207362.7,18043,0,0,0,L,1151911521,1,122.46,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1406716256,66488.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66489.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66490.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66491.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66492.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66493.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66494.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66495.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66496.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66497.00
07/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406716204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717073,66498.00
07/30/2014 06:45,2,0.080,ALERT,214.41,299.07,60.017,1406717104,"274151322000083","019011112586793",23.91,12.30,0,296.06,301.17,2.0,0.0,0.000,209456.9,209456.9,17994,0,0,0,L,1151911521,1,122.01,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1406717139,66499.00
07/30/2014 06:45,2,0.082,ALERT,215.09,298.47,60.006,1406717104,"274151322000076","019011112586793",24.45,12.70,0,295.46,300.87,2.0,0.0,0.000,217538.0,217538.0,17975,0,0,0,L,1151911521,1,122.46,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1406717141,66500.00
07/30/2014 06:45,2,0.000,ALERT,214.64,297.26,60.017,1406717104,"274151322000094","019011112586793",40.67,12.30,0,295.16,385.33,0.0,0.0,0.000,149647.5,149647.5,18350,0,0,0,L,1151911521,1,122.23,124.27,0002,10,0,0,0,0,0,0,113,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1406717143,66501.00
07/30/2014 06:45,2,0.105,ALERT,213.96,299.07,60.017,1406717104,"274151322000052","019011112586793",23.66,12.70,0,295.16,300.87,2.5,0.5,0.000,210251.9,210251.9,17937,0,0,0,L,1151911521,1,121.55,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1406717145,66502.00
07/30/2014 06:45,2,0.080,ALERT,214.41,298.47,60.006,1406717104,"274151322000085","019011112586793",24.47,12.70,0,295.76,300.57,2.0,0.0,0.000,209324.7,209324.7,17894,0,0,0,L,1151911521,1,122.68,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1406717146,66503.00
07/30/2014 06:45,2,0.092,ALERT,214.41,297.57,60.017,1406717104,"274151322000087","019011112586793",22.66,12.70,0,294.86,299.97,2.1,0.1,0.000,199771.8,199771.8,17929,0,0,0,L,1151911521,1,122.68,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1406717148,66504.00
07/30/2014 06:45,2,0.064,ALERT,213.96,298.17,60.012,1406717104,"274151322000088","019011112586793",23.78,13.00,0,295.46,300.57,1.6,0.0,0.000,203177.4,203177.4,17912,0,0,0,L,1151911521,1,122.68,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1406717150,66505.00
07/30/2014 06:45,2,0.072,ALERT,214.41,299.37,60.012,1406717104,"274151322000095","019011112586793",23.93,12.00,0,296.66,301.17,1.8,0.0,0.000,215501.3,215501.3,17964,0,0,0,L,1151911521,1,122.46,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1406717152,66506.00
07/30/2014 06:45,2,0.053,ALERT,215.09,308.69,60.001,1406717104,"274151322000068","019011112586793",21.67,13.30,0,295.16,391.94,1.1,0.0,0.000,147738.4,147738.4,18408,0,0,0,L,1151911521,1,122.91,124.04,0002,12,0,0,0,0,0,0,120,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1406717154,66507.00
07/30/2014 06:45,2,0.078,ALERT,214.41,299.07,60.017,1406717104,"274151322000054","019011112586793",24.41,13.30,0,295.76,301.17,1.9,0.0,0.000,207362.7,207362.7,18045,0,0,0,L,1151911521,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1406717156,66508.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,38538.2,38538.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66509.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36014.100000025,36014.100000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66510.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,36438.5,36438.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66511.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,32586.3,32586.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66512.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32985.100000024,32985.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66513.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30741.199999964,30741.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66514.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35818.100000023,35818.100000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66515.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33081.400000036,33081.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66516.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,41569.800000012,41569.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66517.00
07/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406717104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,40546.2,40546.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406717973,66518.00
07/30/2014 07:00,2,0.107,ACTIVE,214.64,336.64,59.985,1406718004,"274151322000083","019011112586793",29.20,14.30,0,296.96,341.45,3.2,1.1,0.009,209457.0,209457.0,17996,0,0,0,L,1151911521,1,122.23,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718038,66519.00
07/30/2014 07:00,2,0.145,ACTIVE,215.09,336.64,59.996,1406718004,"274151322000076","019011112586793",27.29,14.30,0,296.66,352.27,4.0,1.9,0.013,217538.2,217538.2,17977,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718039,66520.00
07/30/2014 07:00,2,0.078,ALERT,214.87,336.04,59.985,1406718004,"274151322000094","019011112586793",29.32,13.30,0,295.76,397.66,2.3,0.3,0.000,149647.5,149647.5,18352,0,0,0,L,1151911521,1,122.23,124.27,0002,10,0,0,0,0,0,0,136,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718041,66521.00
07/30/2014 07:00,2,0.164,ACTIVE,214.19,335.74,59.990,1406718004,"274151322000052","019011112586793",26.82,14.70,0,296.36,349.86,4.5,2.4,0.013,210252.2,210252.2,17939,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718042,66522.00
07/30/2014 07:00,2,0.102,ACTIVE,214.64,336.94,59.990,1406718004,"274151322000085","019011112586793",29.66,14.30,0,296.96,342.05,3.1,1.0,0.004,209324.8,209324.8,17896,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718043,66523.00
07/30/2014 07:00,2,0.146,ACTIVE,214.87,336.64,59.985,1406718004,"274151322000087","019011112586793",26.58,14.70,0,296.06,343.55,4.0,1.9,0.009,199772.0,199772.0,17931,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718044,66524.00
07/30/2014 07:00,2,0.084,ACTIVE,214.19,335.44,59.959,1406718004,"274151322000088","019011112586793",29.04,14.30,0,296.36,341.75,2.5,0.5,0.000,203177.4,203177.4,17914,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718045,66525.00
07/30/2014 07:00,2,0.135,ACTIVE,214.41,336.04,60.001,1406718004,"274151322000095","019011112586793",25.92,13.70,0,297.57,369.10,3.6,1.5,0.013,215501.4,215501.4,17966,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718046,66526.00
07/30/2014 07:00,2,0.096,ALERT,215.32,337.24,59.985,1406718004,"274151322000068","019011112586793",29.50,14.70,0,295.46,397.05,2.9,0.9,0.004,147738.4,147738.4,18410,0,0,0,L,1151911521,1,122.68,124.27,0002,12,0,0,0,0,0,0,131,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718048,66527.00
07/30/2014 07:00,2,0.141,ACTIVE,214.19,336.64,59.996,1406718004,"274151322000054","019011112586793",26.38,15.00,0,296.66,343.55,3.8,1.7,0.013,207362.8,207362.8,18047,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718049,66528.00
07/30/2014 07:00,1,0.001,ACTIVE_NO_POWER,212.6,403.35,60.03,1406718004,"033051125000118","019011112586793",43.27,13,0.000,299.05,441.94,0.0,0.0,0.000,41569.800000012,41569.900000036,39,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718351,66529.00
07/30/2014 07:00,1,0.021,ALERT,212.4,366.19,60.03,1406718004,"033051125000150","019011112586793",43.30,12,0.000,364.85,366.38,0.9,0.0,0.000,40546.2,40546.3,40,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718364,66530.00
07/30/2014 07:00,1,0.059,ALERT,213.3,298.79,60.00,1406718004,"040051121000068","019011112586793",25.97,11,0.000,298.02,304.64,1.5,0.0,0.000,33081.400000036,33081.400000036,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718533,66531.00
07/30/2014 07:00,1,0.052,ALERT,212.4,298.79,60.00,1406718004,"040051121000185","019011112586793",27.56,11,0.000,298.17,305.29,1.4,0.0,0.000,38538.2,38538.2,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718545,66532.00
07/30/2014 07:00,1,0.012,ALERT,212.2,298.65,60.00,1406718004,"040051121000195","019011112586793",27.80,11,0.000,297.73,304.42,0.3,0.0,0.000,36014.100000025,36014.100000025,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718557,66533.00
07/30/2014 07:00,1,0.046,ALERT,212.0,297.91,60.03,1406718004,"040051121000097","019011112586793",29.21,12,0.000,297.22,304.44,1.3,0.0,0.000,36438.5,36438.5,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718569,66534.00
07/30/2014 07:00,1,0.023,ALERT,212.4,373.01,60.00,1406718004,"033051125000132","019011112586793",39.03,12,0.000,372.63,373.81,0.9,0.0,0.000,32985.100000024,32985.5,43,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718595,66535.00
07/30/2014 07:00,1,0.012,ACTIVE_NO_POWER,212.7,335.77,60.00,1406718004,"033051125000135","019011112586793",39.00,13,0.000,300.25,440.46,0.4,0.0,0.000,30741.199999964,30741.599999964,43,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718610,66536.00
07/30/2014 07:00,1,0.131,ALERT,212.6,298.89,60.00,1406718004,"040051121000095","019011112586793",25.84,11,0.000,297.33,303.75,3.3,0.0,0.000,32586.3,32586.3,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718635,66537.00
07/30/2014 07:00,1,0.078,ALERT,212.3,299.89,60.03,1406718004,"040051121000116","019011112586793",28.92,11,0.000,299.28,305.54,2.2,0.0,0.000,35818.100000023,35818.100000023,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718648,66538.00
07/30/2014 07:15,1,0.022,ACTIVE_NO_POWER,213.2,334.10,60.03,1406718904,"033051125000132","019011112586793",39.30,13,0.000,333.29,334.52,0.8,0.0,0.000,32985.5,32985.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718914,66539.00
07/30/2014 07:15,1,0.011,ACTIVE_NO_POWER,212.8,399.46,60.03,1406718904,"033051125000135","019011112586793",39.26,13,0.000,399.05,400.86,0.4,0.0,0.000,30741.599999964,30741.699999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718917,66540.00
07/30/2014 07:15,1,0.078,ACTIVE_NO_POWER,212.8,302.45,60.00,1406718904,"040051121000116","019011112586793",29.10,11,0.000,299.20,305.78,2.2,0.0,0.000,35818.100000023,35818.100000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718918,66541.00
07/30/2014 07:15,1,0.145,ACTIVE_NO_POWER,212.6,428.92,60.03,1406718904,"033051125000118","019011112586793",38.50,13,0.000,318.81,443.30,5.5,0.0,0.000,41569.900000036,41570.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718923,66542.00
07/30/2014 07:15,1,0.168,ACTIVE,212.6,365.67,60.03,1406718904,"033051125000150","019011112586793",38.57,13,0.000,318.15,442.90,6.4,0.4,0.000,40546.3,40546.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718924,66543.00
07/30/2014 07:15,2,0.266,ACTIVE,213.51,335.74,60.012,1406718904,"274151322000083","019011112586793",26.76,15.30,0,321.31,346.86,7.2,5.0,0.035,209457.8,209457.8,17997,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718931,66544.00
07/30/2014 07:15,2,0.260,ACTIVE,213.74,335.14,60.012,1406718904,"274151322000076","019011112586793",28.73,15.30,0,332.43,340.55,7.5,5.4,0.035,217539.2,217539.2,17978,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718933,66545.00
07/30/2014 07:15,2,0.162,ALERT,213.29,357.08,60.012,1406718904,"274151322000094","019011112586793",33.24,14.70,0,296.66,403.07,5.5,3.4,0.022,149648.0,149648.0,18354,0,0,0,L,1151911521,1,121.78,123.14,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718934,66546.00
07/30/2014 07:15,2,0.293,ACTIVE,213.29,335.14,60.006,1406718904,"274151322000052","019011112586793",27.55,15.50,0,330.63,340.55,8.2,6.0,0.040,210253.3,210253.3,17940,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718935,66547.00
07/30/2014 07:15,2,0.268,ACTIVE,213.51,335.44,60.006,1406718904,"274151322000085","019011112586793",27.59,15.00,0,323.11,345.96,7.5,5.3,0.035,209325.6,209325.6,17897,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718936,66548.00
07/30/2014 07:15,2,0.268,ACTIVE,213.51,335.74,60.012,1406718904,"274151322000087","019011112586793",27.35,15.50,0,331.53,340.85,7.4,5.2,0.031,199772.9,199772.9,17932,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718937,66549.00
07/30/2014 07:15,2,0.250,ACTIVE,212.83,335.74,60.001,1406718904,"274151322000088","019011112586793",26.94,15.30,0,319.51,347.76,6.8,4.7,0.035,203178.2,203178.2,17915,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718938,66550.00
07/30/2014 07:15,2,0.252,ACTIVE,213.51,336.04,60.012,1406718904,"274151322000095","019011112586793",27.69,14.70,0,331.53,340.55,7.1,4.9,0.035,215502.2,215502.2,17967,0,0,0,L,1151911521,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718939,66551.00
07/30/2014 07:15,2,0.180,ALERT,213.96,367.00,60.012,1406718904,"274151322000068","019011112586793",34.33,15.80,0,296.06,403.97,6.3,4.1,0.022,147739.0,147739.0,18412,0,0,0,L,1151911521,1,122.46,123.14,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718941,66552.00
07/30/2014 07:15,2,0.264,ACTIVE,213.29,335.74,60.012,1406718904,"274151322000054","019011112586793",27.69,15.50,0,330.93,339.95,7.4,5.2,0.040,207363.7,207363.7,18048,0,0,0,L,1151911521,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406718942,66553.00
07/30/2014 07:15,1,0.046,ALERT,212.4,374.13,60.03,1406718904,"040051121000097","019011112586793",29.47,12,0.000,373.61,392.30,1.3,0.0,0.000,36438.5,36438.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718945,66554.00
07/30/2014 07:15,1,0.131,ALERT,212.8,350.39,60.03,1406718904,"040051121000095","019011112586793",26.09,11,0.000,349.39,365.26,3.4,0.0,0.000,32586.3,32586.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718948,66555.00
07/30/2014 07:15,1,0.059,ALERT,213.1,350.68,60.03,1406718904,"040051121000068","019011112586793",26.44,11,0.000,350.49,363.31,1.5,0.0,0.000,33081.400000036,33081.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718951,66556.00
07/30/2014 07:15,1,0.051,ALERT,212.9,359.95,60.00,1406718904,"040051121000185","019011112586793",28.04,11,0.000,359.33,371.79,1.4,0.0,0.000,38538.2,38538.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718954,66557.00
07/30/2014 07:15,1,0.011,ALERT,212.4,323.08,60.03,1406718904,"040051121000195","019011112586793",28.21,11,0.000,322.71,332.42,0.3,0.0,0.000,36014.100000025,36014.100000025,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406718957,66558.00
07/30/2014 07:30,1,0.159,ACTIVE,212.6,330.75,60.03,1406719805,"033051125000132","019011112586793",33.34,13,0.132,319.53,440.66,5.2,13.7,0.061,32985.699999988,32986.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719814,66559.00
07/30/2014 07:30,1,0.011,ACTIVE_NO_POWER,212.6,399.32,60.03,1406719805,"033051125000135","019011112586793",39.44,14,0.000,319.06,440.63,0.4,0.0,0.000,30741.699999964,30742.199999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719816,66560.00
07/30/2014 07:30,1,0.060,ACTIVE_NO_POWER,212.2,348.59,60.03,1406719805,"040051121000068","019011112586793",26.62,11,0.000,297.56,440.07,1.6,0.0,0.000,33081.400000036,33081.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719820,66561.00
07/30/2014 07:30,1,0.153,ACTIVE_NO_POWER,212.7,422.12,60.03,1406719805,"033051125000118","019011112586793",39.02,14,0.000,315.25,444.71,5.9,0.0,0.000,41570.199999988,41571.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719821,66562.00
07/30/2014 07:30,1,0.193,ACTIVE_NO_POWER,212.1,388.49,60.03,1406719805,"033051125000150","019011112586793",36.36,13,0.000,317.88,444.41,6.9,0.0,0.000,40546.5,40547.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719823,66563.00
07/30/2014 07:30,1,0.013,ACTIVE_NO_POWER,212.6,386.65,60.03,1406719805,"040051121000195","019011112586793",28.32,12,0.000,296.91,440.79,0.3,0.0,0.000,36014.100000025,36014.100000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719827,66564.00
07/30/2014 07:30,2,0.285,ACTIVE,213.29,334.84,60.022,1406719805,"274151322000083","019011112586793",27.81,15.80,0,330.93,343.85,8.0,5.8,0.044,209459.3,209459.3,17998,0,0,0,L,1151911521,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719828,66565.00
07/30/2014 07:30,2,0.287,ACTIVE,214.19,335.14,60.028,1406719805,"274151322000076","019011112586793",27.97,15.80,0,332.13,349.26,8.1,5.9,0.035,217540.7,217540.7,17979,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719829,66566.00
07/30/2014 07:30,2,0.174,ACTIVE,213.51,373.61,60.028,1406719805,"274151322000094","019011112586793",35.01,15.80,0,333.63,401.26,6.2,4.0,0.027,149649.1,149649.1,18356,0,0,0,L,1151911521,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719830,66567.00
07/30/2014 07:30,2,0.320,ACTIVE,213.29,335.14,60.022,1406719805,"274151322000052","019011112586793",28.01,16.00,0,330.63,350.17,9.1,6.9,0.035,210255.1,210255.1,17941,0,0,0,L,1151911521,1,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719831,66568.00
07/30/2014 07:30,2,0.305,ACTIVE,213.51,336.64,60.022,1406719805,"274151322000085","019011112586793",27.81,15.50,0,331.53,345.06,8.7,6.4,0.044,209327.2,209327.2,17898,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719832,66569.00
07/30/2014 07:30,2,0.287,ACTIVE,213.51,335.74,60.028,1406719805,"274151322000087","019011112586793",27.77,16.30,0,331.23,341.15,8.1,5.9,0.035,199774.4,199774.4,17933,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719833,66570.00
07/30/2014 07:30,2,0.281,ACTIVE,213.29,334.84,60.022,1406719805,"274151322000088","019011112586793",27.31,15.80,0,330.93,347.46,7.8,5.6,0.040,203179.6,203179.6,17916,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719834,66571.00
07/30/2014 07:30,2,0.266,ACTIVE,213.51,335.74,60.038,1406719805,"274151322000095","019011112586793",27.81,15.30,0,331.23,347.76,7.5,5.3,0.031,215503.6,215503.6,17968,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719835,66572.00
07/30/2014 07:30,2,0.193,ACTIVE,214.41,378.42,60.017,1406719805,"274151322000068","019011112586793",35.52,17.30,0,334.54,408.48,7.0,4.8,0.031,147740.3,147740.3,18414,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719836,66573.00
07/30/2014 07:30,2,0.297,ACTIVE,213.29,336.34,60.022,1406719805,"274151322000054","019011112586793",27.89,16.00,0,330.63,350.17,8.4,6.2,0.044,207365.3,207365.3,18049,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406719837,66574.00
07/30/2014 07:30,1,0.046,ALERT,212.0,347.77,60.03,1406719805,"040051121000097","019011112586793",29.65,13,0.000,346.74,359.98,1.3,0.0,0.000,36438.5,36438.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406719840,66575.00
07/30/2014 07:30,1,0.130,ALERT,212.4,364.57,60.00,1406719805,"040051121000095","019011112586793",26.36,11,0.000,364.09,378.70,3.4,0.0,0.000,32586.3,32586.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406719844,66576.00
07/30/2014 07:30,1,0.076,ALERT,212.5,394.66,60.03,1406719805,"040051121000116","019011112586793",29.20,12,0.000,394.45,409.31,2.2,0.0,0.000,35818.100000023,35818.100000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406719847,66577.00
07/30/2014 07:30,1,0.051,ALERT,212.8,403.85,60.00,1406719805,"040051121000185","019011112586793",28.26,11,0.000,403.50,417.40,1.4,0.0,0.000,38538.2,38538.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406719850,66578.00
07/30/2014 07:45,1,0.492,ACTIVE,213.2,388.73,60.00,1406720704,"040051121000097","019011112586793",26.49,14,0.141,298.14,443.50,12.9,14.3,0.002,36438.5,36439.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720706,66579.00
07/30/2014 07:45,1,0.574,ACTIVE,213.0,405.56,60.00,1406720704,"040051121000095","019011112586793",22.91,13,0.000,298.30,438.13,13.0,7.6,0.000,32586.3,32586.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720707,66580.00
07/30/2014 07:45,1,0.296,ACTIVE,213.5,396.11,60.00,1406720704,"033051125000132","019011112586793",35.95,14,0.060,316.16,440.22,10.6,10.9,0.000,32986.5,32987.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720709,66581.00
07/30/2014 07:45,1,0.275,ACTIVE_NO_POWER,213.3,435.46,60.03,1406720704,"033051125000135","019011112586793",36.83,14,0.000,316.67,441.32,10.0,0.0,0.000,30742.199999964,30742.999999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720710,66582.00
