ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 07:45,1,0.175,ACTIVE_NO_POWER,213.3,421.64,60.00,1406720704,"040051121000116","019011112586793",29.76,13,0.000,300.04,439.83,5.1,0.0,0.000,35818.100000023,35818.200000047,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720711,66583.00
07/30/2014 07:45,1,0.514,ACTIVE,213.4,357.20,60.00,1406720704,"040051121000068","019011112586793",23.65,13,0.145,315.62,440.28,12.0,14.0,0.020,33081.400000036,33081.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720712,66584.00
07/30/2014 07:45,1,0.305,ACTIVE_NO_POWER,212.8,425.89,60.00,1406720704,"033051125000118","019011112586793",40.08,14,0.000,315.59,446.30,12.1,0.0,0.000,41571.199999988,41572.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720714,66585.00
07/30/2014 07:45,1,0.385,ACTIVE,213.3,349.06,60.00,1406720704,"033051125000150","019011112586793",40.26,13,0.151,315.78,444.55,15.4,15.1,0.089,40547.6,40549,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720715,66586.00
07/30/2014 07:45,1,0.339,ACTIVE_NO_POWER,213.2,425.86,60.00,1406720704,"040051121000185","019011112586793",25.50,13,0.000,299.95,440.27,8.4,0.0,0.000,38538.2,38538.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720716,66587.00
07/30/2014 07:45,1,0.382,ACTIVE,213.7,351.61,60.00,1406720704,"040051121000195","019011112586793",24.28,13,0.140,319.26,441.72,9.2,11.1,0.026,36014.100000025,36014.400000037,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720718,66588.00
07/30/2014 07:45,2,0.559,ACTIVE,214.87,339.04,59.990,1406720704,"274151322000083","019011112586793",29.30,16.00,0,331.53,345.36,16.6,14.1,0.102,209461.1,209461.1,17999,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720719,66589.00
07/30/2014 07:45,2,0.549,ACTIVE,215.54,339.95,60.017,1406720704,"274151322000076","019011112586793",29.90,16.30,0,332.43,345.66,16.6,14.1,0.102,217542.6,217542.6,17980,0,0,0,L,1151911521,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720719,66590.00
07/30/2014 07:45,2,0.348,ACTIVE,214.64,415.09,59.985,1406720704,"274151322000094","019011112586793",39.30,16.70,0,334.24,422.30,13.8,11.4,0.075,149650.5,149650.5,18357,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720720,66591.00
07/30/2014 07:45,2,0.619,ACTIVE,214.64,337.84,59.996,1406720704,"274151322000052","019011112586793",29.18,16.70,0,330.93,346.56,18.3,15.8,0.102,210257.2,210257.2,17942,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720721,66592.00
07/30/2014 07:45,2,0.613,ACTIVE,214.87,340.25,59.990,1406720704,"274151322000085","019011112586793",29.10,16.00,0,331.83,346.26,18.1,15.5,0.106,209329.2,209329.2,17899,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720722,66593.00
07/30/2014 07:45,2,0.551,ACTIVE,214.64,338.44,59.990,1406720704,"274151322000087","019011112586793",28.86,17.30,0,331.53,345.06,16.1,13.6,0.093,199776.2,199776.2,17934,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720724,66594.00
07/30/2014 07:45,2,0.564,ACTIVE,214.19,338.44,59.975,1406720704,"274151322000088","019011112586793",29.10,16.30,0,330.63,345.36,16.6,14.1,0.106,203181.4,203181.4,17917,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720725,66595.00
07/30/2014 07:45,2,0.500,ACTIVE,214.64,339.65,59.980,1406720704,"274151322000095","019011112586793",29.48,15.80,0,331.23,344.15,14.9,12.5,0.093,215505.2,215505.2,17969,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720726,66596.00
07/30/2014 07:45,2,0.244,ACTIVE,215.54,449.95,59.990,1406720704,"274151322000068","019011112586793",43.00,18.30,0,334.84,454.16,10.6,8.3,0.044,147741.8,147741.8,18415,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720726,66597.00
07/30/2014 07:45,2,0.576,ACTIVE,214.87,338.44,59.990,1406720704,"274151322000054","019011112586793",29.66,16.70,0,330.63,345.36,17.3,14.8,0.106,207367.2,207367.2,18050,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406720727,66598.00
07/30/2014 08:00,1,0.918,ACTIVE,212.9,400.42,60.00,1406721604,"040051121000097","019011112586793",26.81,15,0.143,312.95,441.39,24.4,15.2,0.079,36439.100000024,36442.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721606,66599.00
07/30/2014 08:00,1,0.996,ACTIVE,212.6,400.51,60.03,1406721604,"040051121000095","019011112586793",23.35,14,0.173,310.53,437.65,23.1,13.5,0.014,32586.6,32589.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721607,66600.00
07/30/2014 08:00,1,0.622,ACTIVE,213.6,376.37,60.03,1406721604,"033051125000132","019011112586793",35.75,15,0.158,316.40,441.63,22.1,17.3,0.113,32987.100000024,32990.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721609,66601.00
07/30/2014 08:00,1,0.544,ACTIVE,212.9,369.45,60.00,1406721604,"033051125000135","019011112586793",37.17,15,0.156,314.10,441.67,20.1,12.9,0.057,30742.999999964,30745.999999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721610,66602.00
07/30/2014 08:00,1,0.917,ACTIVE,213.0,344.92,60.03,1406721604,"040051121000116","019011112586793",26.59,14,0.201,312.85,440.18,24.2,18.8,0.132,35818.200000047,35821.100000023,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721611,66603.00
07/30/2014 08:00,1,0.951,ACTIVE,213.0,392.86,60.03,1406721604,"040051121000068","019011112586793",24.02,14,0.141,314.37,440.86,22.7,10.9,0.017,33081.900000036,33085.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721613,66604.00
07/30/2014 08:00,1,0.688,ACTIVE,212.7,428.88,60.00,1406721604,"033051125000118","019011112586793",40.66,15,0.176,313.43,443.47,27.8,14.4,0.017,41572.5,41577.100000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721614,66605.00
07/30/2014 08:00,1,0.710,ACTIVE,213.1,378.19,60.00,1406721604,"033051125000150","019011112586793",40.16,15,0.219,316.35,441.89,28.3,30.4,0.095,40549,40553.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721615,66606.00
07/30/2014 08:00,1,0.633,ACTIVE,213.0,333.06,60.00,1406721604,"040051121000185","019011112586793",27.27,14,0.164,314.48,441.92,17.1,13.7,0.211,38538.399999988,38540.500000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721616,66607.00
07/30/2014 08:00,1,0.788,ACTIVE,213.4,386.95,60.00,1406721604,"040051121000195","019011112586793",26.54,14,0.162,317.53,441.12,20.8,13.4,0.031,36014.400000037,36017.400000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721618,66608.00
07/30/2014 08:00,2,0.996,ACTIVE,213.51,342.95,59.980,1406721604,"274151322000083","019011112586793",29.90,17.00,0,330.93,352.27,30.2,27.2,0.203,209466.4,209466.4,18000,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721619,66609.00
07/30/2014 08:00,2,1.010,ACTIVE,214.41,342.05,59.996,1406721604,"274151322000076","019011112586793",30.49,17.30,0,332.13,352.87,31.2,28.2,0.212,217548.0,217548.0,17981,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721619,66610.00
07/30/2014 08:00,2,0.654,ACTIVE,213.96,422.90,59.996,1406721604,"274151322000094","019011112586793",39.54,18.00,0,334.84,441.54,26.4,23.6,0.177,149654.9,149654.9,18358,0,0,0,L,1151911521,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721620,66611.00
07/30/2014 08:00,2,1.086,ACTIVE,213.74,343.55,59.990,1406721604,"274151322000052","019011112586793",29.50,17.50,0,328.82,354.07,32.5,29.4,0.194,210263.1,210263.1,17943,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721621,66612.00
07/30/2014 08:00,2,1.064,ACTIVE,213.96,345.66,60.001,1406721604,"274151322000085","019011112586793",29.82,16.70,0,330.63,353.47,32.1,29.1,0.212,209335.0,209335.0,17900,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721622,66613.00
07/30/2014 08:00,2,0.975,ACTIVE,213.96,339.65,59.996,1406721604,"274151322000087","019011112586793",29.82,18.30,0,331.23,352.27,29.5,26.5,0.190,199781.4,199781.4,17935,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721623,66614.00
07/30/2014 08:00,2,1.020,ACTIVE,213.51,341.15,59.990,1406721604,"274151322000088","019011112586793",29.32,17.00,0,330.63,352.27,30.3,27.3,0.194,203186.7,203186.7,17918,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721624,66615.00
07/30/2014 08:00,2,0.934,ACTIVE,213.96,340.55,59.996,1406721604,"274151322000095","019011112586793",30.28,16.30,0,330.63,351.67,28.6,25.7,0.177,215510.1,215510.1,17970,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721625,66616.00
07/30/2014 08:00,2,0.656,ACTIVE,214.64,424.71,59.996,1406721604,"274151322000068","019011112586793",40.16,19.80,0,403.97,476.41,26.6,23.8,0.164,147745.4,147745.4,18416,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721626,66617.00
07/30/2014 08:00,2,1.031,ACTIVE,213.51,339.04,59.990,1406721604,"274151322000054","019011112586793",29.96,17.50,0,329.43,352.87,31.2,28.2,0.194,207372.8,207372.8,18051,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406721627,66618.00
07/30/2014 08:15,1,1.232,ACTIVE,212.8,370.74,60.07,1406722504,"040051121000097","019011112586793",27.02,16,0.200,316.85,443.55,33.1,25.2,0.093,36442.800000012,36448.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722507,66619.00
07/30/2014 08:15,1,1.303,ACTIVE,213.1,360.34,60.07,1406722504,"040051121000095","019011112586793",23.92,15,0.228,312.05,438.43,31.0,18.2,0.274,32589.9,32595.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722508,66620.00
07/30/2014 08:15,1,0.832,ACTIVE,213.5,440.68,60.03,1406722504,"033051125000132","019011112586793",35.93,15,0.187,317.53,443.25,29.7,18.8,0.032,32990.699999988,32996.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722509,66621.00
07/30/2014 08:15,1,0.768,ACTIVE,213.5,386.88,60.07,1406722504,"033051125000135","019011112586793",36.83,16,0.254,314.49,442.55,28.1,36.5,0.073,30745.999999964,30751.199999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722510,66622.00
07/30/2014 08:15,1,1.207,ACTIVE,213.3,364.15,60.07,1406722504,"040051121000116","019011112586793",27.26,15,0.223,312.78,442.64,32.7,32.2,0.110,35821.100000023,35826.900000035,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722512,66623.00
07/30/2014 08:15,1,1.278,ACTIVE,213.8,337.82,60.07,1406722504,"040051121000068","019011112586793",24.33,15,0.187,315.81,442.52,30.9,20.8,0.321,33085.199999988,33090.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722513,66624.00
07/30/2014 08:15,1,0.938,ACTIVE,213.5,355.99,60.03,1406722504,"033051125000118","019011112586793",40.22,16,0.249,317.22,444.36,37.5,32.2,0.208,41577.100000024,41584.400000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722514,66625.00
07/30/2014 08:15,1,0.947,ACTIVE,213.8,371.02,60.03,1406722504,"033051125000150","019011112586793",40.32,16,0.230,316.11,443.92,38.0,30.8,0.179,40553.6,40560.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722516,66626.00
07/30/2014 08:15,1,0.917,ACTIVE,213.4,367.83,60.03,1406722504,"040051121000185","019011112586793",27.57,15,0.173,314.95,441.27,25.1,30.7,0.074,38540.500000012,38544.600000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722517,66627.00
07/30/2014 08:15,1,1.117,ACTIVE,213.8,402.28,60.03,1406722504,"040051121000195","019011112586793",26.63,15,0.203,318.53,442.73,29.6,28.3,0.056,36017.400000037,36022.800000013,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722518,66628.00
07/30/2014 08:15,2,1.312,ACTIVE,213.96,342.95,60.033,1406722504,"274151322000083","019011112586793",30.00,18.00,0,332.43,357.98,39.9,36.6,0.283,209474.3,209474.3,18001,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722519,66629.00
07/30/2014 08:15,2,1.393,ACTIVE,214.64,348.06,60.028,1406722504,"274151322000076","019011112586793",30.36,18.30,0,333.33,359.18,42.8,39.4,0.287,217556.4,217556.4,17982,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722520,66630.00
07/30/2014 08:15,2,0.889,ACTIVE,213.96,422.90,60.049,1406722504,"274151322000094","019011112586793",39.54,19.30,0,331.83,452.36,35.4,32.2,0.234,149661.8,149661.8,18359,0,0,0,L,1151911521,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722521,66631.00
07/30/2014 08:15,2,1.395,ACTIVE,213.96,349.26,60.022,1406722504,"274151322000052","019011112586793",30.06,18.70,0,332.13,358.88,42.4,39.0,0.287,210271.5,210271.5,17944,0,0,0,L,1151911521,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722522,66632.00
07/30/2014 08:15,2,1.377,ACTIVE,214.19,348.06,60.028,1406722504,"274151322000085","019011112586793",30.04,17.80,0,333.03,358.88,41.9,38.5,0.278,209343.4,209343.4,17901,0,0,0,L,1151911521,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722523,66633.00
07/30/2014 08:15,2,1.295,ACTIVE,214.19,348.06,60.012,1406722504,"274151322000087","019011112586793",29.68,19.50,0,333.03,357.68,39.0,35.7,0.256,199789.1,199789.1,17936,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722524,66634.00
07/30/2014 08:15,2,1.324,ACTIVE,213.74,344.76,60.033,1406722504,"274151322000088","019011112586793",29.90,18.00,0,330.93,358.28,40.2,36.8,0.265,203194.7,203194.7,17919,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722525,66635.00
07/30/2014 08:15,2,1.295,ACTIVE,213.74,350.47,60.033,1406722504,"274151322000095","019011112586793",30.40,17.50,0,332.13,357.68,39.9,36.6,0.265,215517.8,215517.8,17971,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722526,66636.00
07/30/2014 08:15,2,0.898,ACTIVE,214.64,427.71,60.049,1406722504,"274151322000068","019011112586793",39.86,21.30,0,331.83,455.06,36.4,33.2,0.234,147752.4,147752.4,18417,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722527,66637.00
07/30/2014 08:15,2,1.355,ACTIVE,213.96,350.77,60.059,1406722504,"274151322000054","019011112586793",30.06,18.30,0,331.23,359.18,41.3,37.9,0.278,207381.0,207381.0,18052,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406722528,66638.00
07/30/2014 08:30,1,1.620,ACTIVE,214.3,332.05,60.03,1406723404,"040051121000097","019011112586793",27.04,17,0.283,313.95,443.82,43.6,33.9,0.326,36448.900000036,36457.400000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723406,66639.00
07/30/2014 08:30,1,1.681,ACTIVE,213.6,382.50,60.03,1406723404,"040051121000095","019011112586793",24.26,16,0.230,312.10,440.91,40.5,30.5,0.110,32595.2,32602.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723408,66640.00
07/30/2014 08:30,1,1.075,ACTIVE,214.4,404.86,60.03,1406723404,"033051125000132","019011112586793",36.25,17,0.234,316.25,443.49,38.7,30.6,0.107,32996.199999988,33003.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723409,66641.00
07/30/2014 08:30,1,1.036,ACTIVE,214.0,329.45,60.03,1406723404,"033051125000135","019011112586793",36.40,17,0.238,314.42,444.72,37.5,39.1,0.296,30751.199999964,30758.599999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723410,66642.00
07/30/2014 08:30,1,1.595,ACTIVE,213.4,363.05,60.00,1406723404,"040051121000116","019011112586793",27.18,16,0.274,313.45,442.23,43.1,43.1,0.212,35826.900000035,35835.200000047,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723411,66643.00
07/30/2014 08:30,1,1.673,ACTIVE,214.1,347.59,60.03,1406723404,"040051121000068","019011112586793",24.53,16,0.263,316.23,442.98,40.8,31.7,0.284,33090.800000012,33098.699999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723413,66644.00
07/30/2014 08:30,1,1.215,ACTIVE,213.6,436.73,60.00,1406723404,"033051125000118","019011112586793",40.67,17,0.301,313.76,442.59,49.2,48.1,0.127,41584.400000036,41594.400000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723414,66645.00
07/30/2014 08:30,1,1.217,ACTIVE,214.1,435.80,60.03,1406723404,"033051125000150","019011112586793",40.94,17,0.294,317.29,443.08,49.5,39.3,0.105,40560.9,40571,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723415,66646.00
07/30/2014 08:30,1,1.261,ACTIVE,213.7,358.78,60.00,1406723404,"040051121000185","019011112586793",27.75,17,0.199,314.48,442.52,34.8,26.7,0.182,38544.600000036,38551.000000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723417,66647.00
07/30/2014 08:30,1,1.501,ACTIVE,214.1,343.02,60.03,1406723404,"040051121000195","019011112586793",26.85,17,0.251,317.47,443.57,40.1,31.2,0.289,36022.800000013,36030.500000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723418,66648.00
07/30/2014 08:30,2,1.674,ACTIVE,213.74,354.07,60.001,1406723404,"274151322000083","019011112586793",30.30,19.30,0,332.43,363.39,51.4,47.7,0.362,209484.9,209484.9,18002,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723419,66649.00
07/30/2014 08:30,2,1.855,ACTIVE,214.64,348.96,60.001,1406723404,"274151322000076","019011112586793",30.45,19.80,0,333.33,367.00,57.1,53.2,0.398,217568.0,217568.0,17983,0,0,0,L,1151911521,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723420,66650.00
07/30/2014 08:30,2,1.145,ACTIVE,213.96,437.93,60.006,1406723404,"274151322000094","019011112586793",40.39,20.30,0,333.93,460.47,46.9,43.3,0.314,149671.2,149671.2,18360,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723421,66651.00
07/30/2014 08:30,2,1.775,ACTIVE,213.29,350.47,60.006,1406723404,"274151322000052","019011112586793",30.16,20.00,0,332.73,364.89,54.2,50.4,0.362,210282.7,210282.7,17945,0,0,0,L,1151911521,1,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723422,66652.00
07/30/2014 08:30,2,1.758,ACTIVE,214.19,348.06,60.001,1406723404,"274151322000085","019011112586793",30.14,18.70,0,333.03,365.80,53.6,49.8,0.354,209354.4,209354.4,17902,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723423,66653.00
07/30/2014 08:30,2,1.691,ACTIVE,214.19,354.07,60.006,1406723404,"274151322000087","019011112586793",29.44,21.30,0,332.43,363.39,50.5,46.8,0.340,199799.4,199799.4,17937,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723424,66654.00
07/30/2014 08:30,2,1.727,ACTIVE,213.74,354.07,59.980,1406723404,"274151322000088","019011112586793",29.92,19.30,0,332.13,364.29,52.3,48.5,0.354,203205.3,203205.3,17920,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723425,66655.00
07/30/2014 08:30,2,1.775,ACTIVE,214.19,355.88,60.017,1406723404,"274151322000095","019011112586793",30.34,19.00,0,332.43,365.49,54.6,50.7,0.362,215528.8,215528.8,17972,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723426,66656.00
07/30/2014 08:30,2,1.176,ACTIVE,214.64,430.12,60.001,1406723404,"274151322000068","019011112586793",39.52,22.30,0,334.54,458.97,47.2,43.7,0.318,147761.9,147761.9,18418,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723427,66657.00
07/30/2014 08:30,2,1.754,ACTIVE,213.74,347.46,60.012,1406723404,"274151322000054","019011112586793",29.94,19.80,0,331.83,364.89,53.1,49.3,0.362,207391.9,207391.9,18053,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406723428,66658.00
07/30/2014 08:45,1,2.038,ACTIVE,214.6,373.28,60.03,1406724304,"040051121000097","019011112586793",27.17,18,0.301,302.24,448.93,55.1,46.7,0.168,36457.400000036,36468.699999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724306,66659.00
07/30/2014 08:45,1,2.085,ACTIVE,214.5,399.36,60.00,1406724304,"040051121000095","019011112586793",24.45,18,0.299,312.87,439.19,50.7,41.5,0.203,32602.8,32612.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724308,66660.00
07/30/2014 08:45,1,1.341,ACTIVE,214.8,397.28,60.00,1406724304,"033051125000132","019011112586793",36.36,18,0.288,317.21,440.82,48.5,45.6,0.186,33003.800000012,33013.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724309,66661.00
07/30/2014 08:45,1,1.301,ACTIVE,214.8,412.30,60.00,1406724304,"033051125000135","019011112586793",36.29,18,0.294,314.41,442.65,46.9,39.6,0.167,30758.599999964,30768.399999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724310,66662.00
07/30/2014 08:45,1,1.979,ACTIVE,214.4,388.25,60.00,1406724304,"040051121000116","019011112586793",27.29,17,0.324,303.88,447.74,53.7,55.2,0.127,35835.200000047,35846.100000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724311,66663.00
07/30/2014 08:45,1,2.043,ACTIVE,214.9,343.05,60.00,1406724304,"040051121000068","019011112586793",24.74,18,0.327,305.84,447.07,50.3,52.3,0.399,33098.699999988,33109.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724313,66664.00
07/30/2014 08:45,1,1.554,ACTIVE,214.6,343.91,60.00,1406724304,"033051125000118","019011112586793",34.67,18,0.320,304.26,448.35,53.6,50.7,0.253,41594.400000036,41606.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724314,66665.00
07/30/2014 08:45,1,1.563,ACTIVE,215.4,430.50,60.00,1406724304,"033051125000150","019011112586793",35.07,18,0.288,304.85,448.41,54.5,56.2,0.083,40571,40583.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724315,66666.00
07/30/2014 08:45,1,1.626,ACTIVE,215.0,382.58,60.00,1406724304,"040051121000185","019011112586793",27.68,18,0.272,314.28,442.55,44.7,34.7,0.219,38551.000000012,38560.000000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724317,66667.00
07/30/2014 08:45,1,1.888,ACTIVE,214.3,403.24,60.00,1406724304,"040051121000195","019011112586793",26.87,18,0.329,307.40,447.01,50.5,40.1,0.330,36030.500000001,36041.100000025,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724318,66668.00
07/30/2014 08:45,2,2.119,ACTIVE,215.54,348.96,59.990,1406724304,"274151322000083","019011112586793",30.02,20.70,0,333.03,372.71,64.5,60.3,0.455,209498.4,209498.4,18003,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724319,66669.00
07/30/2014 08:45,2,2.320,ACTIVE,215.77,349.86,59.996,1406724304,"274151322000076","019011112586793",30.57,21.50,0,334.54,376.92,71.8,67.4,0.491,217583.2,217583.2,17984,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724320,66670.00
07/30/2014 08:45,2,1.449,ACTIVE,215.32,431.92,59.990,1406724304,"274151322000094","019011112586793",40.41,21.80,0,408.78,465.28,59.7,55.7,0.415,149683.5,149683.5,18361,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724321,66671.00
07/30/2014 08:45,2,2.213,ACTIVE,215.09,351.97,59.990,1406724304,"274151322000052","019011112586793",30.04,21.50,0,333.33,373.91,67.3,63.0,0.460,210296.9,210296.9,17946,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724322,66672.00
07/30/2014 08:45,2,2.193,ACTIVE,215.77,357.38,59.990,1406724304,"274151322000085","019011112586793",30.10,20.00,0,334.24,374.51,66.8,62.6,0.446,209368.5,209368.5,17903,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724323,66673.00
07/30/2014 08:45,2,2.105,ACTIVE,215.32,353.47,59.990,1406724304,"274151322000087","019011112586793",29.54,22.80,0,333.63,371.81,63.0,58.9,0.433,199812.7,199812.7,17938,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724324,66674.00
07/30/2014 08:45,2,2.158,ACTIVE,215.09,356.48,59.990,1406724304,"274151322000088","019011112586793",29.88,20.30,0,333.33,373.01,65.3,61.1,0.433,203219.1,203219.1,17921,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724325,66675.00
07/30/2014 08:45,2,2.248,ACTIVE,215.32,352.57,59.980,1406724304,"274151322000095","019011112586793",30.40,20.00,0,333.93,375.11,69.2,64.9,0.460,215543.3,215543.3,17973,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724326,66676.00
07/30/2014 08:45,2,1.436,ACTIVE,216.22,435.53,59.990,1406724304,"274151322000068","019011112586793",40.53,23.50,0,405.47,467.69,59.1,55.2,0.398,147774.3,147774.3,18419,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724327,66677.00
07/30/2014 08:45,2,2.160,ACTIVE,215.32,351.97,59.990,1406724304,"274151322000054","019011112586793",30.22,21.00,0,333.03,377.22,66.2,61.9,0.451,207405.9,207405.9,18054,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406724328,66678.00
07/30/2014 09:00,1,2.054,ACTIVE,215.4,315.21,60.03,1406725205,"040051121000097","019011112586793",27.11,19,0.318,301.51,449.03,55.4,58.5,0.339,36468.699999988,36481.800000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725208,66679.00
07/30/2014 09:00,1,2.134,ACTIVE,215.4,415.94,60.03,1406725205,"040051121000095","019011112586793",24.60,18,0.318,300.65,445.89,52.2,42.5,0.148,32612.9,32624.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725209,66680.00
07/30/2014 09:00,1,1.415,ACTIVE,215.2,351.37,60.03,1406725205,"033051125000132","019011112586793",36.40,19,0.336,306.11,448.75,51.2,54.2,0.406,33013.699999988,33025.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725210,66681.00
07/30/2014 09:00,1,1.403,ACTIVE,215.6,353.22,60.03,1406725205,"033051125000135","019011112586793",36.23,19,0.329,305.23,450.39,50.5,51.4,0.412,30768.399999964,30779.699999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725212,66682.00
07/30/2014 09:00,1,2.178,ACTIVE,214.8,402.54,60.03,1406725205,"040051121000116","019011112586793",27.07,18,0.281,299.33,448.35,58.6,40.1,0.193,35846.100000023,35858.900000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725213,66683.00
07/30/2014 09:00,1,2.233,ACTIVE,215.3,400.04,60.03,1406725205,"040051121000068","019011112586793",24.71,18,0.276,303.21,448.67,54.9,42.7,0.302,33109.199999988,33121.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725214,66684.00
07/30/2014 09:00,1,1.718,ACTIVE,215.2,338.88,60.03,1406725205,"033051125000118","019011112586793",31.16,19,0.278,302.96,450.59,53.2,41.3,0.370,41606.600000024,41618.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725215,66685.00
07/30/2014 09:00,1,1.730,ACTIVE,215.1,358.95,60.03,1406725205,"033051125000150","019011112586793",31.42,19,0.279,302.25,451.14,54.0,54.7,0.345,40583.2,40595.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725217,66686.00
07/30/2014 09:00,1,1.901,ACTIVE,215.5,346.44,60.03,1406725205,"040051121000185","019011112586793",27.63,19,0.333,305.68,447.68,52.2,46.7,0.245,38560.000000012,38570.899999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725218,66687.00
07/30/2014 09:00,1,2.142,ACTIVE,215.0,373.00,60.03,1406725205,"040051121000195","019011112586793",26.89,19,0.311,304.52,447.85,57.3,57.1,0.191,36041.100000025,36053.400000037,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725219,66688.00
07/30/2014 09:00,2,2.072,ACTIVE,215.09,351.67,60.049,1406725205,"274151322000083","019011112586793",30.12,21.80,0,333.33,375.11,63.2,59.1,0.442,209513.9,209513.9,18004,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725220,66689.00
07/30/2014 09:00,2,2.246,ACTIVE,215.54,349.26,60.022,1406725205,"274151322000076","019011112586793",30.81,22.80,0,322.81,387.44,70.0,65.7,0.482,217600.5,217600.5,17985,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725221,66690.00
07/30/2014 09:00,2,1.451,ACTIVE,215.09,429.82,60.017,1406725205,"274151322000094","019011112586793",39.98,22.80,0,400.96,464.38,58.5,54.6,0.389,149697.6,149697.6,18362,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725222,66691.00
07/30/2014 09:00,2,2.164,ACTIVE,214.64,352.87,60.012,1406725205,"274151322000052","019011112586793",29.98,22.80,0,333.33,376.62,65.7,61.5,0.438,210313.0,210313.0,17947,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725223,66692.00
07/30/2014 09:00,2,2.141,ACTIVE,215.09,349.26,60.017,1406725205,"274151322000085","019011112586793",30.18,21.00,0,333.33,380.82,65.4,61.2,0.455,209384.5,209384.5,17904,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725224,66693.00
07/30/2014 09:00,2,2.078,ACTIVE,215.09,348.66,60.017,1406725205,"274151322000087","019011112586793",29.32,24.30,0,330.93,375.11,61.8,57.7,0.407,199827.8,199827.8,17939,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725225,66694.00
07/30/2014 09:00,2,2.127,ACTIVE,214.41,352.57,60.022,1406725205,"274151322000088","019011112586793",29.64,21.80,0,333.63,380.22,63.8,59.7,0.420,203234.7,203234.7,17922,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725226,66695.00
07/30/2014 09:00,2,2.197,ACTIVE,214.64,347.16,60.022,1406725205,"274151322000095","019011112586793",30.53,21.50,0,333.93,378.42,68.0,63.7,0.464,215559.9,215559.9,17974,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725227,66696.00
07/30/2014 09:00,2,1.406,ACTIVE,215.77,435.83,60.017,1406725205,"274151322000068","019011112586793",40.97,24.50,0,402.77,466.79,57.7,53.8,0.380,147788.4,147788.4,18420,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725228,66697.00
07/30/2014 09:00,2,2.141,ACTIVE,215.09,354.67,60.017,1406725205,"274151322000054","019011112586793",29.94,22.00,0,329.73,377.22,64.9,60.7,0.433,207421.7,207421.7,18055,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406725229,66698.00
07/30/2014 09:15,1,2.547,ACTIVE,213.9,429.39,60.03,1406726104,"040051121000097","019011112586793",23.19,20,0.284,299.58,451.37,58.8,45.4,0.083,36481.800000012,36495.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726106,66699.00
07/30/2014 09:15,1,2.525,ACTIVE,213.9,347.89,60.00,1406726104,"040051121000095","019011112586793",23.41,19,0.279,296.97,447.86,58.8,44.8,0.369,32624.6,32637.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726108,66700.00
07/30/2014 09:15,1,1.661,ACTIVE,214.3,327.27,60.03,1406726104,"033051125000132","019011112586793",33.08,20,0.335,301.64,449.05,54.6,57.8,0.317,33025.100000024,33037.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726109,66701.00
07/30/2014 09:15,1,1.617,ACTIVE,213.9,407.74,60.03,1406726104,"033051125000135","019011112586793",33.96,20,0.290,300.53,451.01,54.6,48.2,0.095,30779.699999964,30792.099999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726110,66702.00
07/30/2014 09:15,1,2.541,ACTIVE,213.4,428.14,60.00,1406726104,"040051121000116","019011112586793",23.78,19,0.290,297.26,451.14,60.1,40.6,0.137,35858.900000035,35872.100000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726111,66703.00
07/30/2014 09:15,1,2.622,ACTIVE,214.5,401.45,60.03,1406726104,"040051121000068","019011112586793",21.11,19,0.267,300.64,451.16,55.1,43.5,0.271,33121.199999988,33134.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726113,66704.00
07/30/2014 09:15,1,1.910,ACTIVE,214.2,401.94,60.03,1406726104,"033051125000118","019011112586793",28.74,20,0.324,302.19,448.16,54.6,46.9,0.106,41618.900000036,41631.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726114,66705.00
07/30/2014 09:15,1,1.934,ACTIVE,214.2,312.57,60.00,1406726104,"033051125000150","019011112586793",28.57,20,0.352,299.84,448.55,55.0,65.2,0.343,40595.6,40608.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726115,66706.00
07/30/2014 09:15,1,2.262,ACTIVE,214.2,350.81,60.03,1406726104,"040051121000185","019011112586793",25.98,20,0.359,300.41,448.53,58.4,61.6,0.250,38570.899999988,38583.300000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726117,66707.00
07/30/2014 09:15,1,2.556,ACTIVE,214.2,375.24,60.03,1406726104,"040051121000195","019011112586793",21.49,20,0.284,301.67,449.71,54.6,53.2,0.163,36053.400000037,36066.699999989,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726118,66708.00
07/30/2014 09:15,2,2.508,ACTIVE,214.87,358.88,60.006,1406726104,"274151322000083","019011112586793",29.76,24.00,0,327.32,378.42,75.5,71.0,0.544,209531.4,209531.4,18005,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726119,66709.00
07/30/2014 09:15,2,2.725,ACTIVE,215.54,346.56,60.017,1406726104,"274151322000076","019011112586793",30.49,26.00,0,327.62,387.44,84.2,79.4,0.327,217620.1,217620.1,17986,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726120,66710.00
07/30/2014 09:15,2,1.723,ACTIVE,214.64,432.82,60.006,1406726104,"274151322000094","019011112586793",40.30,24.00,0,404.27,472.80,70.1,65.7,0.473,149713.8,149713.8,18363,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726121,66711.00
07/30/2014 09:15,2,2.576,ACTIVE,214.87,341.45,60.028,1406726104,"274151322000052","019011112586793",30.06,26.00,0,322.51,387.14,78.4,73.8,0.283,210331.3,210331.3,17948,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726122,66712.00
07/30/2014 09:15,2,2.576,ACTIVE,214.64,344.45,60.012,1406726104,"274151322000085","019011112586793",30.04,23.00,0,328.52,389.84,78.4,73.7,0.301,209402.7,209402.7,17905,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726123,66713.00
07/30/2014 09:15,2,2.531,ACTIVE,214.87,355.28,60.006,1406726104,"274151322000087","019011112586793",28.88,27.30,0,326.42,390.14,74.0,69.5,0.504,199844.9,199844.9,17940,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726124,66714.00
07/30/2014 09:15,2,2.529,ACTIVE,214.41,350.47,60.043,1406726104,"274151322000088","019011112586793",29.86,24.00,0,327.02,389.54,76.5,72.0,0.504,203252.5,203252.5,17923,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726124,66715.00
07/30/2014 09:15,2,2.654,ACTIVE,214.19,347.46,60.006,1406726104,"274151322000095","019011112586793",30.40,25.00,0,325.22,388.64,81.7,76.9,0.314,215578.9,215578.9,17975,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726125,66716.00
07/30/2014 09:15,2,1.736,ACTIVE,215.77,428.91,60.012,1406726104,"274151322000068","019011112586793",40.06,26.00,0,408.18,474.30,70.2,65.8,0.464,147804.5,147804.5,18421,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726126,66717.00
07/30/2014 09:15,2,2.566,ACTIVE,214.41,345.96,60.006,1406726104,"274151322000054","019011112586793",29.92,24.50,0,327.02,386.23,77.8,73.2,0.301,207439.8,207439.8,18056,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406726127,66718.00
07/30/2014 09:30,1,2.925,ACTIVE,214.5,322.68,60.03,1406727006,"040051121000097","019011112586793",27.10,22,0.349,297.54,452.17,78.8,74.7,0.374,36495.100000024,36511.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727008,66719.00
07/30/2014 09:30,1,2.901,ACTIVE,214.2,329.45,60.03,1406727006,"040051121000095","019011112586793",24.50,20,0.308,296.79,449.25,70.7,65.8,0.335,32637.5,32651.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727010,66720.00
07/30/2014 09:30,1,1.971,ACTIVE,214.0,310.77,60.03,1406727006,"033051125000132","019011112586793",27.67,21,0.341,298.17,449.17,54.2,54.0,0.338,33037.600000024,33050.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727011,66721.00
07/30/2014 09:30,1,1.908,ACTIVE,214.5,359.86,60.03,1406727006,"033051125000135","019011112586793",28.44,21,0.285,299.76,450.94,54.0,40.1,0.340,30792.099999964,30804.699999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727012,66722.00
07/30/2014 09:30,1,2.780,ACTIVE,213.6,328.52,60.03,1406727006,"040051121000116","019011112586793",26.75,20,0.326,293.39,450.79,74.0,69.2,0.353,35872.100000023,35887.100000023,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727014,66723.00
07/30/2014 09:30,1,2.816,ACTIVE,214.2,337.11,60.03,1406727006,"040051121000068","019011112586793",24.44,20,0.302,299.40,450.87,68.5,64.4,0.328,33134.5,33148.400000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727015,66724.00
07/30/2014 09:30,1,2.163,ACTIVE,213.9,431.77,60.07,1406727006,"033051125000118","019011112586793",27.03,20,0.321,299.34,448.18,58.1,51.5,0.089,41631.5,41644.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727016,66725.00
07/30/2014 09:30,1,2.175,ACTIVE,213.9,427.71,60.03,1406727006,"033051125000150","019011112586793",27.03,21,0.285,299.67,448.89,58.5,43.6,0.084,40608.2,40621.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727017,66726.00
07/30/2014 09:30,1,2.613,ACTIVE,214.0,400.36,60.07,1406727006,"040051121000185","019011112586793",21.12,22,0.266,299.61,448.72,54.9,37.1,0.276,38583.300000024,38595.800000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727019,66727.00
07/30/2014 09:30,1,2.699,ACTIVE,214.2,333.17,60.03,1406727006,"040051121000195","019011112586793",26.60,22,0.317,300.13,450.08,71.4,67.4,0.346,36066.699999989,36081.199999989,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727020,66728.00
07/30/2014 09:30,2,3.049,ACTIVE,215.77,347.16,60.022,1406727006,"274151322000083","019011112586793",29.92,27.00,0,327.62,378.42,92.4,87.3,0.362,209550.6,209550.6,18006,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727021,66729.00
