ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 09:30,2,3.334,ACTIVE,216.22,353.17,60.022,1406727006,"274151322000076","019011112586793",30.18,28.50,0,329.43,379.02,102.0,96.5,0.393,217641.3,217641.3,17987,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727022,66730.00
07/30/2014 09:30,2,2.098,ACTIVE,215.54,436.43,60.017,1406727006,"274151322000094","019011112586793",40.57,26.00,0,396.45,477.01,85.0,80.1,0.318,149731.3,149731.3,18364,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727023,66731.00
07/30/2014 09:30,2,3.150,ACTIVE,215.77,345.06,60.038,1406727006,"274151322000052","019011112586793",29.84,28.30,0,327.32,379.02,95.2,89.9,0.354,210351.1,210351.1,17949,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727024,66732.00
07/30/2014 09:30,2,3.145,ACTIVE,216.00,351.67,60.054,1406727006,"274151322000085","019011112586793",29.88,25.80,0,329.13,379.02,95.2,89.9,0.354,209422.5,209422.5,17906,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727025,66733.00
07/30/2014 09:30,2,3.055,ACTIVE,216.00,352.57,60.022,1406727006,"274151322000087","019011112586793",29.20,31.00,0,327.92,379.02,90.2,85.1,0.340,199863.6,199863.6,17941,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727026,66734.00
07/30/2014 09:30,2,3.100,ACTIVE,215.77,354.67,60.022,1406727006,"274151322000088","019011112586793",29.66,26.80,0,328.82,379.92,93.1,88.0,0.345,203271.9,203271.9,17924,0,0,0,L,1151911521,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727027,66735.00
07/30/2014 09:30,2,3.246,ACTIVE,215.54,348.66,60.017,1406727006,"274151322000095","019011112586793",30.20,27.00,0,328.22,379.02,99.3,93.9,0.376,215599.6,215599.6,17976,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727027,66736.00
07/30/2014 09:30,2,2.057,ACTIVE,216.45,441.84,60.017,1406727006,"274151322000068","019011112586793",40.99,29.00,0,408.18,477.91,84.9,80.0,0.314,147822.0,147822.0,18422,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727028,66737.00
07/30/2014 09:30,2,3.139,ACTIVE,215.54,354.97,60.022,1406727006,"274151322000054","019011112586793",29.68,26.80,0,327.92,379.62,94.5,89.3,0.354,207459.4,207459.4,18057,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727029,66738.00
07/30/2014 09:45,1,3.657,ACTIVE,214.7,341.58,60.03,1406727904,"040051121000097","019011112586793",26.72,23,0.434,299.51,451.30,97.2,92.7,0.452,36511.400000036,36530.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727907,66739.00
07/30/2014 09:45,1,3.665,ACTIVE,214.3,338.00,60.00,1406727904,"040051121000095","019011112586793",24.36,21,0.394,295.92,448.60,88.8,84.3,0.409,32651.6,32668.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727908,66740.00
07/30/2014 09:45,1,2.376,ACTIVE,214.8,326.17,60.00,1406727904,"033051125000132","019011112586793",35.84,23,0.374,298.85,448.67,84.7,80.3,0.395,33050.100000024,33064.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727909,66741.00
07/30/2014 09:45,1,2.355,ACTIVE,214.5,328.74,60.03,1406727904,"033051125000135","019011112586793",35.49,22,0.372,299.76,453.14,83.1,79.5,0.394,30804.699999964,30819.199999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727910,66742.00
07/30/2014 09:45,1,3.631,ACTIVE,214.4,337.46,60.03,1406727904,"040051121000116","019011112586793",26.69,21,0.430,298.14,450.21,96.4,91.7,0.447,35887.100000023,35906.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727912,66743.00
07/30/2014 09:45,1,3.703,ACTIVE,214.4,322.16,60.03,1406727904,"040051121000068","019011112586793",24.52,21,0.402,299.12,451.05,90.3,85.9,0.422,33148.400000036,33166.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727913,66744.00
07/30/2014 09:45,1,2.716,ACTIVE,214.5,345.32,60.00,1406727904,"033051125000118","019011112586793",40.35,22,0.491,299.37,448.70,109.0,105.0,0.505,41644.5,41664.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727914,66745.00
07/30/2014 09:45,1,2.717,ACTIVE,214.5,351.69,60.00,1406727904,"033051125000150","019011112586793",40.30,22,0.491,299.92,450.04,108.9,104.8,0.507,40621.2,40641.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727915,66746.00
07/30/2014 09:45,1,3.411,ACTIVE,214.6,352.27,60.03,1406727904,"040051121000185","019011112586793",26.84,23,0.406,299.86,451.34,91.1,86.6,0.427,38595.800000024,38612.000000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727917,66747.00
07/30/2014 09:45,1,3.656,ACTIVE,214.3,346.71,60.03,1406727904,"040051121000195","019011112586793",26.46,23,0.430,301.29,450.68,96.2,91.8,0.450,36081.199999989,36100.300000013,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727918,66748.00
07/30/2014 09:45,2,3.732,ACTIVE,215.32,357.08,59.996,1406727904,"274151322000083","019011112586793",29.60,29.00,0,328.82,378.72,111.8,106.0,0.442,209573.0,209573.0,18007,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727919,66749.00
07/30/2014 09:45,2,4.068,ACTIVE,216.22,354.07,59.985,1406727904,"274151322000076","019011112586793",30.04,31.50,0,333.63,371.81,123.8,117.6,0.477,217666.2,217666.2,17988,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727920,66750.00
07/30/2014 09:45,2,2.574,ACTIVE,215.32,433.42,59.996,1406727904,"274151322000094","019011112586793",39.94,30.30,0,406.67,465.58,103.8,98.3,0.398,149752.1,149752.1,18365,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727921,66751.00
07/30/2014 09:45,2,3.879,ACTIVE,215.32,356.48,59.969,1406727904,"274151322000052","019011112586793",29.30,31.00,0,329.13,378.42,115.0,109.1,0.433,210374.2,210374.2,17950,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727922,66752.00
07/30/2014 09:45,2,3.844,ACTIVE,215.77,357.38,59.990,1406727904,"274151322000085","019011112586793",29.72,27.30,0,330.33,379.32,115.6,109.7,0.433,209445.6,209445.6,17907,0,0,0,L,1151911521,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727923,66753.00
07/30/2014 09:45,2,3.791,ACTIVE,215.54,348.96,59.969,1406727904,"274151322000087","019011112586793",28.61,34.80,0,328.52,379.32,109.9,104.1,0.411,199885.6,199885.6,17942,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727924,66754.00
07/30/2014 09:45,2,3.801,ACTIVE,215.54,357.08,60.022,1406727904,"274151322000088","019011112586793",29.44,28.80,0,329.43,379.02,113.3,107.4,0.415,203294.6,203294.6,17925,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727925,66755.00
07/30/2014 09:45,2,4.039,ACTIVE,215.54,352.87,59.996,1406727904,"274151322000095","019011112586793",29.58,30.00,0,333.33,372.11,121.0,114.8,0.451,215623.8,215623.8,17977,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727926,66756.00
07/30/2014 09:45,2,2.506,ACTIVE,216.22,442.74,60.001,1406727904,"274151322000068","019011112586793",41.01,32.60,0,406.37,476.10,103.8,98.2,0.398,147842.7,147842.7,18423,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727927,66757.00
07/30/2014 09:45,2,3.875,ACTIVE,215.54,349.26,59.996,1406727904,"274151322000054","019011112586793",29.28,29.50,0,327.92,379.32,114.8,108.8,0.438,207482.4,207482.4,18058,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406727927,66758.00
07/30/2014 10:00,1,4.001,ACTIVE,215.6,324.25,60.00,1406728804,"040051121000097","019011112586793",26.63,24,0.473,298.89,452.07,106.0,101.6,0.484,36530.800000012,36552.300000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728806,66759.00
07/30/2014 10:00,1,3.936,ACTIVE,215.1,337.56,60.03,1406728804,"040051121000095","019011112586793",24.37,22,0.422,298.16,448.49,95.4,90.4,0.438,32668.9,32688.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728808,66760.00
07/30/2014 10:00,1,2.565,ACTIVE,215.8,350.17,60.03,1406728804,"033051125000132","019011112586793",35.41,23,0.398,299.71,448.38,90.4,85.5,0.418,33064.400000036,33082.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728809,66761.00
07/30/2014 10:00,1,2.533,ACTIVE,216.0,328.06,60.00,1406728804,"033051125000135","019011112586793",35.38,23,0.399,298.64,452.80,89.2,85.9,0.415,30819.199999964,30836.799999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728810,66762.00
07/30/2014 10:00,1,3.927,ACTIVE,215.2,323.62,60.03,1406728804,"040051121000116","019011112586793",26.56,22,0.460,298.18,450.54,103.8,98.7,0.478,35906.300000011,35927.200000047,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728811,66763.00
07/30/2014 10:00,1,4.004,ACTIVE,215.5,346.34,60.00,1406728804,"040051121000068","019011112586793",24.41,22,0.432,299.89,450.76,97.2,92.8,0.451,33166.5,33186.199999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728813,66764.00
07/30/2014 10:00,1,2.935,ACTIVE,215.4,353.88,60.03,1406728804,"033051125000118","019011112586793",40.41,23,0.531,313.95,365.93,118.0,113.9,0.536,41664.699999988,41689.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728814,66765.00
07/30/2014 10:00,1,2.972,ACTIVE,215.7,347.85,60.03,1406728804,"033051125000150","019011112586793",40.42,23,0.537,314.25,366.26,119.5,115.5,0.544,40641.3,40665.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728815,66766.00
07/30/2014 10:00,1,3.871,ACTIVE,215.7,349.94,60.03,1406728804,"040051121000185","019011112586793",26.71,24,0.458,300.45,451.58,102.9,98.6,0.473,38612.000000012,38632.000000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728817,66767.00
07/30/2014 10:00,1,4.119,ACTIVE,215.8,322.92,60.00,1406728804,"040051121000195","019011112586793",26.35,24,0.482,301.18,449.85,108.0,103.8,0.494,36100.300000013,36121.400000037,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728818,66768.00
07/30/2014 10:00,2,4.170,ACTIVE,215.77,354.67,60.001,1406728804,"274151322000083","019011112586793",29.22,31.80,0,325.82,376.92,123.3,117.1,0.495,209597.7,209597.7,18008,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728819,66769.00
07/30/2014 10:00,2,4.523,ACTIVE,217.13,359.78,60.017,1406728804,"274151322000076","019011112586793",29.68,33.00,0,327.92,377.52,136.0,129.4,0.526,217693.6,217693.6,17989,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728820,66770.00
07/30/2014 10:00,2,2.885,ACTIVE,216.22,428.61,60.006,1406728804,"274151322000094","019011112586793",39.48,31.50,0,405.77,472.80,115.5,109.6,0.429,149775.0,149775.0,18366,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728821,66771.00
07/30/2014 10:00,2,4.275,ACTIVE,216.00,359.78,59.985,1406728804,"274151322000052","019011112586793",29.24,32.40,0,328.22,377.52,126.7,120.3,0.477,210399.7,210399.7,17951,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728822,66772.00
07/30/2014 10:00,2,4.260,ACTIVE,216.22,360.38,60.006,1406728804,"274151322000085","019011112586793",29.62,29.80,0,329.43,377.82,127.6,121.3,0.491,209471.2,209471.2,17908,0,0,0,L,1151911521,1,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728823,66773.00
07/30/2014 10:00,2,4.168,ACTIVE,216.22,354.67,59.996,1406728804,"274151322000087","019011112586793",28.61,37.30,0,326.42,376.92,120.7,114.6,0.460,199909.8,199909.8,17943,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728824,66774.00
07/30/2014 10:00,2,4.213,ACTIVE,216.00,354.37,60.001,1406728804,"274151322000088","019011112586793",29.30,30.80,0,327.92,377.22,125.0,118.8,0.460,203319.6,203319.6,17926,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728825,66775.00
07/30/2014 10:00,2,4.438,ACTIVE,216.22,357.08,60.006,1406728804,"274151322000095","019011112586793",29.76,31.50,0,327.92,377.52,133.7,127.1,0.495,215650.6,215650.6,17978,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728826,66776.00
07/30/2014 10:00,2,2.789,ACTIVE,217.13,440.04,60.001,1406728804,"274151322000068","019011112586793",40.87,34.00,0,398.86,470.69,116.5,110.5,0.433,147865.7,147865.7,18424,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728827,66777.00
07/30/2014 10:00,2,4.273,ACTIVE,216.00,362.19,60.001,1406728804,"274151322000054","019011112586793",29.28,31.50,0,327.32,378.72,126.6,120.3,0.482,207507.8,207507.8,18059,0,0,0,L,1151911521,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406728828,66778.00
07/30/2014 10:15,1,4.426,ACTIVE,216.1,354.90,60.00,1406729704,"040051121000097","019011112586793",26.30,25,0.516,316.34,366.87,115.8,111.1,0.528,36552.300000012,36580.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729707,66779.00
07/30/2014 10:15,1,4.537,ACTIVE,215.2,355.93,60.00,1406729704,"040051121000095","019011112586793",24.08,23,0.484,313.79,362.96,108.7,103.8,0.494,32688.2,32713.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729708,66780.00
07/30/2014 10:15,1,2.998,ACTIVE,215.6,340.99,60.03,1406729704,"033051125000132","019011112586793",35.19,25,0.465,314.51,364.65,105.0,99.8,0.476,33082.900000036,33107,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729709,66781.00
07/30/2014 10:15,1,2.991,ACTIVE,216.2,323.66,60.03,1406729704,"033051125000135","019011112586793",35.19,24,0.469,316.33,362.52,104.7,101.1,0.482,30836.799999964,30860.899999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729711,66782.00
07/30/2014 10:15,1,4.701,ACTIVE,215.1,334.81,60.00,1406729704,"040051121000116","019011112586793",26.26,23,0.550,315.97,365.59,122.8,117.4,0.559,35927.200000047,35955.100000023,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729712,66783.00
07/30/2014 10:15,1,4.819,ACTIVE,216.0,323.90,60.03,1406729704,"040051121000068","019011112586793",24.08,24,0.516,316.70,364.11,115.4,110.9,0.528,33186.199999988,33212.400000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729713,66784.00
07/30/2014 10:15,1,3.524,ACTIVE,215.4,357.38,60.00,1406729704,"033051125000118","019011112586793",40.16,24,0.635,315.14,380.84,140.8,136.0,0.633,41689.100000024,41721.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729714,66785.00
07/30/2014 10:15,1,3.546,ACTIVE,215.9,340.14,60.03,1406729704,"033051125000150","019011112586793",40.02,25,0.635,313.77,373.00,141.2,136.3,0.638,40665.7,40697.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729716,66786.00
07/30/2014 10:15,1,4.682,ACTIVE,215.9,357.14,60.00,1406729704,"040051121000185","019011112586793",26.18,26,0.544,317.41,366.72,122.0,117.1,0.554,38632.000000012,38659.000000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729717,66787.00
07/30/2014 10:15,1,4.829,ACTIVE,215.6,362.95,60.00,1406729704,"040051121000195","019011112586793",26.11,26,0.560,316.65,367.53,125.4,120.2,0.568,36121.400000037,36149.500000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729718,66788.00
07/30/2014 10:15,2,4.516,ACTIVE,215.77,350.77,60.001,1406729704,"274151322000083","019011112586793",28.84,34.50,0,332.73,378.12,131.9,125.4,0.526,209629.9,209629.9,18009,0,0,0,L,1151911521,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729720,66789.00
07/30/2014 10:15,2,4.836,ACTIVE,216.90,348.06,60.001,1406729704,"274151322000076","019011112586793",29.66,35.80,0,333.03,380.52,145.2,138.2,0.561,217729.0,217729.0,17990,0,0,0,L,1151911521,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729721,66790.00
07/30/2014 10:15,2,3.000,ACTIVE,216.22,430.12,60.006,1406729704,"274151322000094","019011112586793",40.57,33.30,0,402.16,460.47,122.5,116.3,0.460,149805.1,149805.1,18367,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729722,66791.00
07/30/2014 10:15,2,4.621,ACTIVE,216.00,357.68,60.001,1406729704,"274151322000052","019011112586793",28.84,35.60,0,332.73,377.82,135.0,128.4,0.521,210432.6,210432.6,17952,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729723,66792.00
07/30/2014 10:15,2,4.578,ACTIVE,216.22,354.07,59.996,1406729704,"274151322000085","019011112586793",29.46,31.50,0,333.33,378.12,136.4,129.8,0.517,209504.5,209504.5,17909,0,0,0,L,1151911521,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729724,66793.00
07/30/2014 10:15,2,4.566,ACTIVE,216.22,348.96,59.996,1406729704,"274151322000087","019011112586793",27.77,41.50,0,332.73,376.01,128.4,122.1,0.495,199941.1,199941.1,17944,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729725,66794.00
07/30/2014 10:15,2,4.570,ACTIVE,215.77,349.86,60.001,1406729704,"274151322000088","019011112586793",28.98,32.80,0,332.43,377.52,134.1,127.5,0.504,203352.2,203352.2,17927,0,0,0,L,1151911521,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729726,66795.00
07/30/2014 10:15,2,4.783,ACTIVE,215.77,350.17,60.022,1406729704,"274151322000095","019011112586793",29.48,33.50,0,332.13,380.22,142.9,136.0,0.535,215685.5,215685.5,17979,0,0,0,L,1151911521,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729727,66796.00
07/30/2014 10:15,2,3.117,ACTIVE,216.90,424.11,60.001,1406729704,"274151322000068","019011112586793",39.42,35.60,0,401.86,461.08,123.2,117.0,0.464,147895.7,147895.7,18425,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729728,66797.00
07/30/2014 10:15,2,4.613,ACTIVE,216.22,353.77,59.975,1406729704,"274151322000054","019011112586793",29.04,33.80,0,332.73,378.42,135.6,128.9,0.521,207540.8,207540.8,18060,0,0,0,L,1151911521,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406729729,66798.00
07/30/2014 10:30,1,5.392,ACTIVE,217.0,332.57,60.03,1406730604,"040051121000097","019011112586793",25.98,27,0.622,315.21,373.16,139.4,134.2,0.624,36580.5,36612.900000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730606,66799.00
07/30/2014 10:30,1,5.419,ACTIVE,216.0,328.35,60.03,1406730604,"040051121000095","019011112586793",23.53,25,0.566,316.65,368.42,126.8,121.6,0.570,32713.6,32743.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730607,66800.00
07/30/2014 10:30,1,3.500,ACTIVE,216.6,325.70,60.03,1406730604,"033051125000132","019011112586793",34.75,27,0.534,317.98,368.09,121.0,115.2,0.548,33107,33135.100000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730609,66801.00
07/30/2014 10:30,1,3.453,ACTIVE,216.9,342.86,60.03,1406730604,"033051125000135","019011112586793",34.57,26,0.532,317.46,368.71,118.8,114.8,0.541,30860.899999964,30888.899999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730610,66802.00
07/30/2014 10:30,1,5.367,ACTIVE,215.9,366.67,60.00,1406730604,"040051121000116","019011112586793",25.94,25,0.619,315.90,371.34,138.5,132.9,0.624,35955.100000023,35987.400000035,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730611,66803.00
07/30/2014 10:30,1,5.495,ACTIVE,216.3,356.55,60.03,1406730604,"040051121000068","019011112586793",23.70,25,0.578,315.83,369.77,129.6,124.2,0.586,33212.400000036,33242.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730612,66804.00
07/30/2014 10:30,1,3.995,ACTIVE,216.2,334.56,60.00,1406730604,"033051125000118","019011112586793",39.65,26,0.707,314.36,378.26,157.6,152.3,0.704,41721.100000024,41758,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730614,66805.00
07/30/2014 10:30,1,3.962,ACTIVE,216.7,323.51,60.03,1406730604,"033051125000150","019011112586793",39.82,26,0.705,314.84,378.05,156.9,151.7,0.704,40697.7,40734.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730615,66806.00
07/30/2014 10:30,1,5.258,ACTIVE,217.0,329.85,60.03,1406730604,"040051121000185","019011112586793",26.08,28,0.608,317.29,371.80,136.4,131.2,0.610,38659.000000012,38690.800000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730616,66807.00
07/30/2014 10:30,1,5.434,ACTIVE,216.3,332.31,60.00,1406730604,"040051121000195","019011112586793",25.91,28,0.625,317.03,372.12,140.1,134.3,0.625,36149.500000001,36182.000000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730618,66808.00
07/30/2014 10:30,2,5.535,ACTIVE,217.13,356.78,60.006,1406730604,"274151322000083","019011112586793",28.59,37.50,0,332.13,381.73,160.1,152.6,0.636,209667.0,209667.0,18010,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730619,66809.00
07/30/2014 10:30,2,5.984,ACTIVE,218.26,360.08,60.006,1406730604,"274151322000076","019011112586793",28.98,38.40,0,332.73,386.23,175.6,167.6,0.676,217769.8,217769.8,17991,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730620,66810.00
07/30/2014 10:30,2,3.740,ACTIVE,217.80,428.01,60.006,1406730604,"274151322000094","019011112586793",39.86,35.40,0,403.67,460.78,152.6,145.4,0.583,149839.9,149839.9,18368,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730621,66811.00
07/30/2014 10:30,2,5.629,ACTIVE,217.58,357.38,60.012,1406730604,"274151322000052","019011112586793",28.69,38.80,0,331.53,383.23,163.4,155.8,0.623,210470.5,210470.5,17953,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730622,66812.00
07/30/2014 10:30,2,5.660,ACTIVE,217.80,350.17,60.012,1406730604,"274151322000085","019011112586793",28.88,34.30,0,332.43,385.93,165.4,157.7,0.628,209542.8,209542.8,17910,0,0,0,L,1151911521,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730622,66813.00
07/30/2014 10:30,2,5.543,ACTIVE,218.03,355.28,60.006,1406730604,"274151322000087","019011112586793",27.55,45.50,0,332.13,380.82,154.8,147.5,0.588,199977.1,199977.1,17945,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730623,66814.00
07/30/2014 10:30,2,5.631,ACTIVE,217.58,357.38,60.006,1406730604,"274151322000088","019011112586793",28.39,35.40,0,332.13,382.33,161.8,154.2,0.601,203389.8,203389.8,17928,0,0,0,L,1151911521,1,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730624,66815.00
07/30/2014 10:30,2,5.875,ACTIVE,217.35,358.58,60.006,1406730604,"274151322000095","019011112586793",29.12,36.50,0,330.93,384.73,173.3,165.3,0.650,215725.7,215725.7,17980,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730625,66816.00
07/30/2014 10:30,2,3.799,ACTIVE,218.48,428.31,60.001,1406730604,"274151322000068","019011112586793",39.40,38.40,0,403.97,461.38,151.0,143.8,0.566,147930.6,147930.6,18426,0,0,0,L,1151911521,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730626,66817.00
07/30/2014 10:30,2,5.680,ACTIVE,217.80,356.78,60.012,1406730604,"274151322000054","019011112586793",28.49,35.80,0,331.83,383.53,163.8,156.2,0.619,207578.8,207578.8,18061,0,0,0,L,1151911521,1,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406730627,66818.00
07/30/2014 10:45,1,5.421,ACTIVE,216.6,338.80,60.03,1406731504,"040051121000097","019011112586793",25.99,28,0.627,315.87,373.84,140.2,135.2,0.629,36612.900000036,36646,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731507,66819.00
07/30/2014 10:45,1,5.506,ACTIVE,215.9,340.11,60.03,1406731504,"040051121000095","019011112586793",23.32,26,0.572,316.74,368.52,127.8,123.0,0.574,32743.2,32773.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731508,66820.00
07/30/2014 10:45,1,3.516,ACTIVE,216.2,358.49,60.00,1406731504,"033051125000132","019011112586793",34.86,28,0.540,316.49,367.43,121.9,116.1,0.551,33135.100000024,33163.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731509,66821.00
07/30/2014 10:45,1,3.505,ACTIVE,216.4,351.27,60.00,1406731504,"033051125000135","019011112586793",34.32,27,0.537,316.64,367.90,119.7,115.6,0.544,30888.899999964,30916.999999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731511,66822.00
07/30/2014 10:45,1,5.413,ACTIVE,215.7,367.80,60.03,1406731504,"040051121000116","019011112586793",25.98,26,0.626,314.17,372.64,139.9,134.3,0.628,35987.400000035,36019.999999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731512,66823.00
07/30/2014 10:45,1,5.520,ACTIVE,216.7,341.30,60.00,1406731504,"040051121000068","019011112586793",23.78,26,0.584,315.81,370.49,130.6,125.6,0.590,33242.600000024,33273.199999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731513,66824.00
07/30/2014 10:45,1,4.032,ACTIVE,216.5,345.24,60.03,1406731504,"033051125000118","019011112586793",39.68,27,0.714,314.72,378.41,159.2,153.8,0.711,41758,41795.400000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731514,66825.00
07/30/2014 10:45,1,4.025,ACTIVE,216.3,322.28,60.00,1406731504,"033051125000150","019011112586793",39.53,28,0.714,313.15,378.09,158.3,153.0,0.710,40734.4,40771.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731516,66826.00
07/30/2014 10:45,1,5.405,ALERT,216.7,332.88,60.00,1406731504,"040051121000185","019011112586793",25.73,29,0.620,317.62,372.06,138.4,133.5,0.618,38690.800000024,38723.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406731517,66827.00
07/30/2014 10:45,1,5.546,ACTIVE,216.3,339.95,60.03,1406731504,"040051121000195","019011112586793",25.67,29,0.630,315.34,371.87,141.6,135.8,0.630,36182.000000001,36215.199999989,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731519,66828.00
07/30/2014 10:45,2,5.586,ACTIVE,218.03,353.77,60.012,1406731504,"274151322000083","019011112586793",28.57,39.30,0,332.13,381.42,161.5,154.0,0.650,209704.7,209704.7,18011,0,0,0,L,1151911521,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731520,66829.00
07/30/2014 10:45,2,5.996,ACTIVE,218.71,355.88,60.017,1406731504,"274151322000076","019011112586793",29.10,40.00,0,332.73,385.03,176.6,168.5,0.676,217811.2,217811.2,17992,0,0,0,L,1151911521,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731521,66830.00
07/30/2014 10:45,2,3.727,ACTIVE,218.26,440.64,60.001,1406731504,"274151322000094","019011112586793",40.14,37.00,0,398.26,457.47,151.7,144.5,0.579,149875.4,149875.4,18369,0,0,0,L,1151911521,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731521,66831.00
07/30/2014 10:45,2,5.715,ACTIVE,218.48,355.28,60.001,1406731504,"274151322000052","019011112586793",28.45,40.40,0,331.53,382.33,164.6,156.9,0.632,210509.0,210509.0,17954,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731522,66832.00
07/30/2014 10:45,2,5.680,ACTIVE,218.26,356.18,60.001,1406731504,"274151322000085","019011112586793",29.00,36.00,0,331.83,383.23,166.8,159.1,0.632,209581.9,209581.9,17911,0,0,0,L,1151911521,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731523,66833.00
07/30/2014 10:45,2,5.584,ACTIVE,218.26,365.19,60.001,1406731504,"274151322000087","019011112586793",27.53,49.00,0,332.13,380.52,155.7,148.3,0.592,200013.5,200013.5,17946,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731524,66834.00
07/30/2014 10:45,2,5.672,ACTIVE,218.26,365.19,60.006,1406731504,"274151322000088","019011112586793",28.37,37.50,0,332.13,382.03,162.9,155.3,0.605,203427.9,203427.9,17929,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731525,66835.00
07/30/2014 10:45,2,5.936,ACTIVE,218.03,363.99,59.990,1406731504,"274151322000095","019011112586793",29.06,38.00,0,331.53,385.63,174.6,166.6,0.654,215766.5,215766.5,17981,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731526,66836.00
07/30/2014 10:45,2,3.822,ACTIVE,219.16,421.10,60.006,1406731504,"274151322000068","019011112586793",39.20,39.80,0,403.37,457.77,151.3,144.1,0.570,147966.0,147966.0,18427,0,0,0,L,1151911521,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731527,66837.00
07/30/2014 10:45,2,5.678,ACTIVE,218.26,357.08,60.001,1406731504,"274151322000054","019011112586793",28.69,38.20,0,330.93,383.23,164.9,157.2,0.623,207617.4,207617.4,18062,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406731528,66838.00
07/30/2014 11:00,1,5.247,ACTIVE,216.9,343.71,60.03,1406732404,"040051121000097","019011112586793",25.90,30,0.601,314.56,379.54,135.2,129.5,0.608,36646,36680.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732407,66839.00
07/30/2014 11:00,1,5.444,ACTIVE,217.0,364.22,60.03,1406732404,"040051121000095","019011112586793",23.29,27,0.560,317.16,374.25,126.1,121.2,0.567,32773.1,32804.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732408,66840.00
07/30/2014 11:00,1,3.572,ALERT,217.4,357.14,60.03,1406732404,"033051125000132","019011112586793",34.18,29,0.535,318.32,372.54,121.5,115.8,0.545,33163.300000012,33193.400000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406732410,66841.00
07/30/2014 11:00,1,3.572,ACTIVE,217.7,356.31,60.03,1406732404,"033051125000135","019011112586793",34.46,28,0.546,317.65,372.79,122.5,118.5,0.548,30916.999999964,30946.799999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732411,66842.00
07/30/2014 11:00,1,5.715,ACTIVE,216.9,357.79,60.03,1406732404,"040051121000116","019011112586793",25.81,27,0.653,315.96,377.67,146.8,140.5,0.656,36019.999999999,36054.600000023,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732412,66843.00
07/30/2014 11:00,1,6.079,ACTIVE,217.4,349.32,60.03,1406732404,"040051121000068","019011112586793",23.55,27,0.634,316.49,375.30,142.5,137.0,0.632,33273.199999988,33305.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732413,66844.00
07/30/2014 11:00,1,4.530,ACTIVE,217.8,380.18,60.03,1406732404,"033051125000118","019011112586793",39.57,29,0.796,310.56,385.83,178.3,172.1,0.788,41795.400000036,41835,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732415,66845.00
07/30/2014 11:00,1,4.568,ACTIVE,218.3,367.04,60.03,1406732404,"033051125000150","019011112586793",39.65,29,0.805,314.83,386.67,180.2,174.1,0.794,40771.7,40811.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732416,66846.00
07/30/2014 11:00,1,6.158,ALERT,218.0,350.26,60.03,1406732404,"040051121000185","019011112586793",25.66,30,0.700,317.10,378.26,157.2,151.6,0.695,38723.2,38757.500000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406732418,66847.00
07/30/2014 11:00,1,6.184,ACTIVE,217.3,360.72,60.03,1406732404,"040051121000195","019011112586793",25.60,30,0.700,316.53,378.56,157.5,151.2,0.695,36215.199999989,36250.000000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732419,66848.00
07/30/2014 11:00,2,5.338,ACTIVE,218.03,363.99,60.017,1406732404,"274151322000083","019011112586793",28.55,41.30,0,331.53,387.44,154.2,146.9,0.610,209744.6,209744.6,18012,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732420,66849.00
07/30/2014 11:00,2,5.740,ACTIVE,218.93,366.70,60.006,1406732404,"274151322000076","019011112586793",29.00,42.30,0,333.63,395.85,168.6,160.8,0.645,217854.8,217854.8,17993,0,0,0,L,1151911521,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732421,66850.00
07/30/2014 11:00,2,3.645,ACTIVE,218.26,436.13,60.017,1406732404,"274151322000094","019011112586793",39.26,38.00,0,398.56,459.27,145.7,138.7,0.552,149913.0,149913.0,18370,0,0,0,L,1151911521,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732422,66851.00
07/30/2014 11:00,2,5.455,ACTIVE,218.03,356.48,60.017,1406732404,"274151322000052","019011112586793",28.37,42.80,0,332.73,392.55,156.8,149.4,0.597,210549.6,210549.6,17955,0,0,0,L,1151911521,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732423,66852.00
07/30/2014 11:00,2,5.506,ACTIVE,218.71,369.40,60.022,1406732404,"274151322000085","019011112586793",28.55,38.40,0,333.33,393.75,159.1,151.6,0.597,209623.0,209623.0,17912,0,0,0,L,1151911521,1,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732424,66853.00
07/30/2014 11:00,2,5.381,ACTIVE,218.26,365.49,60.022,1406732404,"274151322000087","019011112586793",27.14,53.30,0,332.73,389.54,147.7,140.6,0.557,200051.7,200051.7,17947,0,0,0,L,1151911521,1,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732425,66854.00
07/30/2014 11:00,2,5.443,ACTIVE,218.03,362.19,60.043,1406732404,"274151322000088","019011112586793",28.25,38.60,0,332.43,391.64,155.6,148.2,0.575,203468.1,203468.1,17930,0,0,0,L,1151911521,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732426,66855.00
07/30/2014 11:00,2,5.703,ACTIVE,218.26,372.71,60.022,1406732404,"274151322000095","019011112586793",28.80,40.40,0,331.53,392.55,166.2,158.5,0.619,215809.7,215809.7,17982,0,0,0,L,1151911521,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732427,66856.00
07/30/2014 11:00,2,3.615,ACTIVE,218.93,428.61,60.022,1406732404,"274151322000068","019011112586793",39.44,41.30,0,398.56,460.47,144.6,137.6,0.539,148003.4,148003.4,18428,0,0,0,L,1151911521,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732428,66857.00
07/30/2014 11:00,2,5.447,ACTIVE,218.48,370.30,60.012,1406732404,"274151322000054","019011112586793",28.57,40.00,0,332.13,392.55,157.7,150.3,0.597,207658.0,207658.0,18063,0,0,0,L,1151911521,1,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406732429,66858.00
07/30/2014 11:15,1,5.486,ACTIVE,217.2,337.64,60.00,1406733304,"040051121000097","019011112586793",25.72,31,0.626,316.65,387.33,140.4,135.2,0.625,36680.800000012,36715.199999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733306,66859.00
07/30/2014 11:15,1,5.251,ACTIVE,216.8,363.03,60.00,1406733304,"040051121000095","019011112586793",23.30,28,0.539,317.68,381.53,121.7,116.3,0.545,32804.8,32836,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733307,66860.00
07/30/2014 11:15,1,3.469,ACTIVE,217.1,337.49,60.00,1406733304,"033051125000132","019011112586793",34.34,30,0.521,317.24,379.05,118.5,112.8,0.533,33193.400000036,33223,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733308,66861.00
07/30/2014 11:15,1,3.533,ACTIVE,217.2,335.38,60.00,1406733304,"033051125000135","019011112586793",34.19,29,0.536,317.50,379.71,120.2,116.0,0.543,30946.799999964,30976.099999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733310,66862.00
07/30/2014 11:15,1,5.426,ALERT,216.2,364.56,60.00,1406733304,"040051121000116","019011112586793",25.81,29,0.619,315.88,385.50,139.3,133.3,0.623,36054.600000023,36088.700000047,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406733311,66863.00
07/30/2014 11:15,1,5.377,ACTIVE,217.3,347.09,60.00,1406733304,"040051121000068","019011112586793",23.40,29,0.558,317.17,383.05,125.2,120.8,0.565,33305.5,33337.300000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733313,66864.00
07/30/2014 11:15,1,3.760,ACTIVE,216.1,368.15,60.00,1406733304,"033051125000118","019011112586793",39.46,30,0.662,312.63,394.20,147.6,142.6,0.656,41835,41874,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733314,66865.00
07/30/2014 11:15,1,3.660,ACTIVE,217.0,325.14,60.00,1406733304,"033051125000150","019011112586793",39.24,30,0.640,313.60,394.53,142.9,138.5,0.641,40811.1,40850.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733315,66866.00
07/30/2014 11:15,1,4.794,ACTIVE,216.9,349.89,60.00,1406733304,"040051121000185","019011112586793",25.35,32,0.539,317.05,386.44,120.9,116.3,0.546,38757.500000012,38791.500000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733316,66867.00
07/30/2014 11:15,1,4.716,ACTIVE,216.8,352.20,60.00,1406733304,"040051121000195","019011112586793",25.51,32,0.531,317.05,386.68,119.7,114.5,0.540,36250.000000001,36284.500000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733318,66868.00
07/30/2014 11:15,2,5.904,ACTIVE,217.80,364.29,59.990,1406733304,"274151322000083","019011112586793",28.45,42.00,0,332.73,397.96,170.1,162.2,0.676,209784.1,209784.1,18013,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733319,66869.00
07/30/2014 11:15,2,6.244,ACTIVE,218.93,353.47,59.985,1406733304,"274151322000076","019011112586793",28.90,43.00,0,334.24,403.97,182.7,174.4,0.703,217898.0,217898.0,17994,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733320,66870.00
07/30/2014 11:15,2,3.863,ACTIVE,218.26,446.05,59.996,1406733304,"274151322000094","019011112586793",40.14,39.30,0,397.66,463.78,157.4,150.0,0.601,149950.1,149950.1,18371,0,0,0,L,1151911521,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733321,66871.00
07/30/2014 11:15,2,5.977,ACTIVE,218.03,370.90,60.001,1406733304,"274151322000052","019011112586793",28.21,43.60,0,333.03,399.76,170.6,162.7,0.645,210589.7,210589.7,17956,0,0,0,L,1151911521,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733321,66872.00
07/30/2014 11:15,2,5.893,ACTIVE,218.26,371.51,59.985,1406733304,"274151322000085","019011112586793",28.80,39.30,0,333.33,400.66,171.7,163.8,0.636,209663.7,209663.7,17913,0,0,0,L,1151911521,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733322,66873.00
07/30/2014 11:15,2,5.902,ACTIVE,218.03,358.28,59.985,1406733304,"274151322000087","019011112586793",26.82,55.00,0,333.03,397.05,160.1,152.6,0.605,200089.5,200089.5,17948,0,0,0,L,1151911521,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733323,66874.00
07/30/2014 11:15,2,5.893,ACTIVE,218.03,364.89,59.980,1406733304,"274151322000088","019011112586793",28.05,39.30,0,333.03,400.36,167.2,159.5,0.619,203507.8,203507.8,17931,0,0,0,L,1151911521,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733325,66875.00
