ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 11:15,2,6.291,ACTIVE,217.80,355.58,59.980,1406733304,"274151322000095","019011112586793",28.73,40.60,0,332.13,402.16,182.6,174.3,0.681,215852.4,215852.4,17983,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733326,66876.00
07/30/2014 11:15,2,4.025,ACTIVE,218.93,418.70,59.985,1406733304,"274151322000068","019011112586793",38.96,42.00,0,391.04,465.28,157.8,150.4,0.583,148040.4,148040.4,18429,0,0,0,L,1151911521,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733327,66877.00
07/30/2014 11:15,2,5.854,ACTIVE,218.26,352.27,60.012,1406733304,"274151322000054","019011112586793",28.47,40.80,0,332.13,400.96,168.7,160.9,0.628,207698.3,207698.3,18064,0,0,0,L,1151911521,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406733328,66878.00
07/30/2014 11:30,1,3.721,ACTIVE,216.7,326.45,60.00,1406734205,"040051121000097","019011112586793",26.27,30,0.430,317.49,388.96,97.3,92.6,0.445,36715.199999988,36740.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734208,66879.00
07/30/2014 11:30,1,3.725,ACTIVE,216.3,353.20,60.00,1406734205,"040051121000095","019011112586793",23.96,27,0.388,318.25,383.15,88.8,83.7,0.407,32836,32858.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734209,66880.00
07/30/2014 11:30,1,2.394,ACTIVE,216.9,328.37,60.00,1406734205,"033051125000132","019011112586793",35.25,29,0.366,318.98,381.24,84.0,79.3,0.389,33223,33244.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734210,66881.00
07/30/2014 11:30,1,2.388,ACTIVE,216.4,350.32,60.00,1406734205,"033051125000135","019011112586793",34.94,28,0.367,317.18,381.97,83.0,79.2,0.391,30976.099999964,30997.599999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734212,66882.00
07/30/2014 11:30,1,3.765,ACTIVE,216.2,326.15,60.00,1406734205,"040051121000116","019011112586793",26.12,27,0.430,316.10,387.33,97.8,92.8,0.449,36088.700000047,36113.600000023,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734213,66883.00
07/30/2014 11:30,1,3.800,ACTIVE,216.7,350.04,60.00,1406734205,"040051121000068","019011112586793",24.02,27,0.399,318.00,384.43,90.8,86.2,0.420,33337.300000012,33360.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734215,66884.00
07/30/2014 11:30,1,2.781,ACTIVE,216.2,356.04,60.00,1406734205,"033051125000118","019011112586793",39.86,29,0.490,314.48,395.55,110.3,105.5,0.504,41874,41902.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734216,66885.00
07/30/2014 11:30,1,2.794,ACTIVE,216.9,328.48,60.00,1406734205,"033051125000150","019011112586793",40.00,29,0.496,315.05,395.57,111.2,107.5,0.507,40850.1,40878.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734217,66886.00
07/30/2014 11:30,1,3.816,ACTIVE,216.6,326.75,60.00,1406734205,"040051121000185","019011112586793",26.11,30,0.438,318.76,388.60,99.1,94.5,0.457,38791.500000012,38816.300000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734218,66887.00
07/30/2014 11:30,1,3.923,ACTIVE,215.8,355.74,59.96,1406734205,"040051121000195","019011112586793",25.85,30,0.447,318.25,388.97,100.9,96.1,0.463,36284.500000001,36309.400000037,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734220,66888.00
07/30/2014 11:30,2,3.836,ACTIVE,217.58,353.47,59.980,1406734205,"274151322000083","019011112586793",28.96,40.80,0,333.03,400.96,112.6,106.7,0.460,209813.4,209813.4,18014,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734221,66889.00
07/30/2014 11:30,2,4.119,ACTIVE,218.48,352.87,59.975,1406734205,"274151322000076","019011112586793",29.28,40.80,0,334.54,403.37,122.0,115.9,0.464,217929.8,217929.8,17995,0,0,0,L,1151911521,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734222,66890.00
07/30/2014 11:30,2,2.627,ACTIVE,217.58,417.19,59.980,1406734205,"274151322000094","019011112586793",38.92,38.60,0,397.66,467.99,104.0,98.5,0.398,149977.1,149977.1,18372,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734223,66891.00
07/30/2014 11:30,2,3.896,ACTIVE,217.58,361.29,59.985,1406734205,"274151322000052","019011112586793",28.84,43.00,0,333.33,401.56,113.9,108.0,0.433,210619.3,210619.3,17957,0,0,0,L,1151911521,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734224,66892.00
07/30/2014 11:30,2,3.873,ACTIVE,217.80,351.67,59.980,1406734205,"274151322000085","019011112586793",29.26,37.50,0,334.24,401.86,114.7,108.8,0.433,209693.6,209693.6,17914,0,0,0,L,1151911521,1,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734224,66893.00
07/30/2014 11:30,2,3.859,ACTIVE,217.58,348.06,59.985,1406734205,"274151322000087","019011112586793",27.69,56.00,0,333.33,398.26,108.2,102.5,0.407,200117.4,200117.4,17949,0,0,0,L,1151911521,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734225,66894.00
07/30/2014 11:30,2,3.836,ACTIVE,217.58,345.66,60.006,1406734205,"274151322000088","019011112586793",28.80,38.00,0,333.03,400.66,111.9,106.1,0.411,203536.9,203536.9,17932,0,0,0,L,1151911521,1,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734226,66895.00
07/30/2014 11:30,2,4.061,ACTIVE,217.35,347.16,60.006,1406734205,"274151322000095","019011112586793",29.36,39.80,0,333.03,405.47,120.8,114.6,0.446,215883.9,215883.9,17984,0,0,0,L,1151911521,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734227,66896.00
07/30/2014 11:30,2,2.535,ACTIVE,218.48,440.04,59.980,1406734205,"274151322000068","019011112586793",40.39,41.00,0,398.86,462.28,103.0,97.4,0.389,148067.5,148067.5,18430,0,0,0,L,1151911521,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734228,66897.00
07/30/2014 11:30,2,3.867,ACTIVE,217.58,362.19,59.985,1406734205,"274151322000054","019011112586793",29.04,38.40,0,332.73,402.46,113.8,107.9,0.433,207727.9,207727.9,18065,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406734229,66898.00
07/30/2014 11:45,1,3.259,ACTIVE,216.4,347.72,60.03,1406735104,"040051121000097","019011112586793",26.57,28,0.381,317.46,383.57,86.1,82.3,0.399,36740.5,36762.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735107,66899.00
07/30/2014 11:45,1,3.256,ACTIVE,215.9,344.28,60.03,1406735104,"040051121000095","019011112586793",24.21,25,0.341,318.95,377.46,78.4,73.5,0.360,32858.8,32879,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735108,66900.00
07/30/2014 11:45,1,2.063,ACTIVE,216.5,327.08,60.00,1406735104,"033051125000132","019011112586793",35.93,28,0.319,319.26,375.41,73.8,69.1,0.345,33244.5,33263.400000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735110,66901.00
07/30/2014 11:45,1,2.092,ACTIVE,216.7,334.27,60.00,1406735104,"033051125000135","019011112586793",35.08,27,0.322,318.71,376.45,73.0,69.5,0.346,30997.599999964,31016.599999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735111,66902.00
07/30/2014 11:45,1,3.254,ACTIVE,216.1,345.89,60.00,1406735104,"040051121000116","019011112586793",26.51,26,0.376,317.06,381.49,85.8,81.0,0.397,36113.600000023,36135.700000047,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735113,66903.00
07/30/2014 11:45,1,3.285,ACTIVE,216.2,343.25,60.03,1406735104,"040051121000068","019011112586793",24.19,26,0.347,318.17,378.53,79.0,74.9,0.369,33360.699999988,33381.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735114,66904.00
07/30/2014 11:45,1,2.406,ACTIVE,216.0,324.94,60.00,1406735104,"033051125000118","019011112586793",40.13,28,0.429,316.73,388.80,96.0,92.1,0.445,41902.5,41927.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735115,66905.00
07/30/2014 11:45,1,2.404,ACTIVE,216.2,326.40,60.00,1406735104,"033051125000150","019011112586793",40.05,27,0.426,316.10,388.94,95.8,91.9,0.444,40878.6,40903.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735117,66906.00
07/30/2014 11:45,1,3.249,ACTIVE,216.4,324.24,60.00,1406735104,"040051121000185","019011112586793",25.98,28,0.369,319.38,382.57,84.0,79.7,0.392,38816.300000024,38838.000000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735118,66907.00
07/30/2014 11:45,1,3.292,ACTIVE,216.1,336.57,60.00,1406735104,"040051121000195","019011112586793",25.90,29,0.373,316.40,382.38,84.8,80.4,0.396,36309.400000037,36331.500000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735119,66908.00
07/30/2014 11:45,2,3.389,ACTIVE,217.13,357.38,59.980,1406735104,"274151322000083","019011112586793",29.10,38.40,0,334.24,394.65,99.8,94.4,0.398,209839.2,209839.2,18015,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735120,66909.00
07/30/2014 11:45,2,3.613,ACTIVE,218.03,361.29,59.985,1406735104,"274151322000076","019011112586793",29.58,39.00,0,335.44,398.86,108.3,102.6,0.420,217957.8,217957.8,17996,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735121,66910.00
07/30/2014 11:45,2,2.268,ACTIVE,217.58,429.22,59.996,1406735104,"274151322000094","019011112586793",39.74,37.30,0,401.56,468.29,91.5,86.3,0.349,150000.8,150000.8,18373,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735122,66911.00
07/30/2014 11:45,2,3.445,ACTIVE,217.58,359.48,59.990,1406735104,"274151322000052","019011112586793",28.92,40.00,0,333.63,395.85,100.9,95.4,0.384,210645.4,210645.4,17958,0,0,0,L,1151911521,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735123,66912.00
07/30/2014 11:45,2,3.432,ACTIVE,217.80,358.88,59.990,1406735104,"274151322000085","019011112586793",29.14,36.00,0,335.44,397.66,101.3,95.8,0.376,209719.9,209719.9,17915,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735124,66913.00
07/30/2014 11:45,2,3.373,ACTIVE,217.35,357.38,59.975,1406735104,"274151322000087","019011112586793",28.23,55.00,0,334.24,393.45,96.5,91.2,0.367,200142.2,200142.2,17950,0,0,0,L,1151911521,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735125,66914.00
07/30/2014 11:45,2,3.389,ACTIVE,217.13,359.18,59.990,1406735104,"274151322000088","019011112586793",28.82,36.80,0,333.93,395.85,98.9,93.5,0.367,203562.6,203562.6,17933,0,0,0,L,1151911521,1,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735126,66915.00
07/30/2014 11:45,2,3.578,ACTIVE,217.13,353.47,59.996,1406735104,"274151322000095","019011112586793",29.58,37.80,0,333.93,399.16,107.2,101.6,0.398,215911.6,215911.6,17985,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735127,66916.00
07/30/2014 11:45,2,2.293,ACTIVE,218.03,431.32,59.990,1406735104,"274151322000068","019011112586793",39.94,39.30,0,404.27,472.20,93.1,87.9,0.354,148091.3,148091.3,18431,0,0,0,L,1151911521,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735128,66917.00
07/30/2014 11:45,2,3.428,ACTIVE,217.58,358.28,59.990,1406735104,"274151322000054","019011112586793",29.00,36.80,0,333.93,396.45,100.6,95.2,0.380,207754.0,207754.0,18066,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406735129,66918.00
07/30/2014 12:00,1,3.719,ACTIVE,217.0,336.34,60.00,1406736004,"040051121000097","019011112586793",26.25,28,0.430,314.86,392.61,97.1,93.1,0.445,36762.900000036,36790.900000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736007,66919.00
07/30/2014 12:00,1,3.732,ACTIVE,216.3,323.43,60.03,1406736004,"040051121000095","019011112586793",23.86,26,0.389,318.61,386.19,88.6,83.7,0.405,32879,32904.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736008,66920.00
07/30/2014 12:00,1,2.447,ACTIVE,217.3,330.68,60.00,1406736004,"033051125000132","019011112586793",34.99,28,0.370,319.34,384.16,85.2,80.1,0.394,33263.400000036,33287.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736009,66921.00
07/30/2014 12:00,1,2.507,ACTIVE,217.0,329.23,60.00,1406736004,"033051125000135","019011112586793",34.64,27,0.381,318.38,384.60,86.4,82.9,0.402,31016.599999964,31040.399999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736011,66922.00
07/30/2014 12:00,1,3.956,ACTIVE,216.2,333.75,60.03,1406736004,"040051121000116","019011112586793",25.96,26,0.451,316.85,391.07,102.2,96.9,0.468,36135.700000047,36163.600000023,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736012,66923.00
07/30/2014 12:00,1,3.946,ACTIVE,216.4,340.29,60.00,1406736004,"040051121000068","019011112586793",23.90,26,0.415,318.14,387.27,93.8,89.5,0.433,33381.199999988,33406.900000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736013,66924.00
07/30/2014 12:00,1,2.888,ACTIVE,216.5,356.33,60.03,1406736004,"033051125000118","019011112586793",39.50,28,0.506,312.57,398.70,113.5,109.1,0.518,41927.699999988,41958.900000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736015,66925.00
07/30/2014 12:00,1,2.795,ACTIVE,216.5,340.17,60.00,1406736004,"033051125000150","019011112586793",39.80,27,0.494,312.31,398.01,110.7,106.5,0.511,40903.6,40935,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736016,66926.00
07/30/2014 12:00,1,3.643,ACTIVE,216.5,332.99,60.00,1406736004,"040051121000185","019011112586793",25.92,29,0.416,318.47,391.38,93.9,89.6,0.436,38838.000000012,38865.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736017,66927.00
07/30/2014 12:00,1,3.634,ACTIVE,216.1,340.02,60.03,1406736004,"040051121000195","019011112586793",25.68,29,0.411,317.44,391.43,92.8,88.5,0.428,36331.500000001,36359.400000037,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736018,66928.00
07/30/2014 12:00,2,3.902,ACTIVE,217.80,361.59,59.996,1406736004,"274151322000083","019011112586793",28.67,40.00,0,333.03,403.67,113.2,107.4,0.446,209871.4,209871.4,18016,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736019,66929.00
07/30/2014 12:00,2,4.154,ACTIVE,218.48,363.69,60.012,1406736004,"274151322000076","019011112586793",29.22,39.80,0,335.44,405.77,122.9,116.7,0.477,217992.8,217992.8,17997,0,0,0,L,1151911521,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736020,66930.00
07/30/2014 12:00,2,2.637,ACTIVE,217.58,428.31,60.006,1406736004,"274151322000094","019011112586793",39.22,38.00,0,402.46,473.10,105.0,99.4,0.402,150030.7,150030.7,18374,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736021,66931.00
07/30/2014 12:00,2,3.938,ACTIVE,217.80,362.19,60.001,1406736004,"274151322000052","019011112586793",28.77,40.80,0,333.63,403.37,114.5,108.6,0.433,210678.0,210678.0,17959,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736022,66932.00
07/30/2014 12:00,2,3.941,ACTIVE,217.80,362.19,60.001,1406736004,"274151322000085","019011112586793",28.96,36.00,0,334.84,403.97,115.6,109.6,0.438,209752.7,209752.7,17916,0,0,0,L,1151911521,1,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736023,66933.00
07/30/2014 12:00,2,3.881,ACTIVE,217.80,362.19,60.001,1406736004,"274151322000087","019011112586793",27.81,56.00,0,333.93,401.86,109.3,103.6,0.411,200173.3,200173.3,17951,0,0,0,L,1151911521,1,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736024,66934.00
07/30/2014 12:00,2,3.893,ACTIVE,217.58,363.69,60.001,1406736004,"274151322000088","019011112586793",28.65,37.30,0,333.63,403.67,112.8,106.9,0.420,203594.7,203594.7,17934,0,0,0,L,1151911521,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736025,66935.00
07/30/2014 12:00,2,4.125,ACTIVE,217.80,358.58,60.006,1406736004,"274151322000095","019011112586793",29.14,38.40,0,333.93,407.57,121.6,115.5,0.451,215946.3,215946.3,17986,0,0,0,L,1151911521,1,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736026,66936.00
07/30/2014 12:00,2,2.625,ACTIVE,218.93,426.51,60.001,1406736004,"274151322000068","019011112586793",39.26,40.20,0,403.07,471.60,103.5,98.0,0.393,148121.2,148121.2,18432,0,0,0,L,1151911521,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736027,66937.00
07/30/2014 12:00,2,3.904,ACTIVE,217.80,361.29,60.006,1406736004,"274151322000054","019011112586793",29.00,37.30,0,333.93,404.57,114.7,108.7,0.429,207786.6,207786.6,18067,0,0,0,L,1151911521,1,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736028,66938.00
07/30/2014 12:15,1,3.302,ACTIVE,215.7,341.79,60.00,1406736904,"040051121000097","019011112586793",26.52,27,0.387,317.19,375.70,87.1,82.9,0.407,36790.900000036,36813.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736906,66939.00
07/30/2014 12:15,1,3.302,ACTIVE,214.8,347.19,60.00,1406736904,"040051121000095","019011112586793",24.19,25,0.348,317.48,370.10,79.5,74.5,0.368,32904.2,32924.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736908,66940.00
07/30/2014 12:15,1,2.093,ACTIVE,215.0,328.32,60.00,1406736904,"033051125000132","019011112586793",35.84,27,0.326,317.38,369.13,74.6,69.9,0.352,33287.199999988,33306.300000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736909,66941.00
07/30/2014 12:15,1,2.111,ACTIVE,215.2,328.24,60.00,1406736904,"033051125000135","019011112586793",35.15,26,0.327,317.20,369.64,73.8,70.1,0.352,31040.399999964,31059.699999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736910,66942.00
07/30/2014 12:15,1,3.308,ACTIVE,214.8,330.94,60.03,1406736904,"040051121000116","019011112586793",26.43,25,0.383,316.03,373.66,87.0,82.2,0.406,36163.600000023,36185.999999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736911,66943.00
07/30/2014 12:15,1,3.316,ACTIVE,215.1,348.70,60.00,1406736904,"040051121000068","019011112586793",24.31,25,0.354,317.69,372.13,80.2,75.9,0.379,33406.900000036,33427.699999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736913,66944.00
07/30/2014 12:15,1,2.444,ACTIVE,215.4,326.87,60.00,1406736904,"033051125000118","019011112586793",39.89,27,0.433,313.88,381.31,97.0,93.1,0.447,41958.900000036,41984.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736914,66945.00
07/30/2014 12:15,1,2.425,ACTIVE,215.7,323.07,60.00,1406736904,"033051125000150","019011112586793",40.04,26,0.434,316.17,380.66,96.6,93.4,0.450,40935,40960.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736915,66946.00
07/30/2014 12:15,1,3.293,ACTIVE,215.4,347.85,60.03,1406736904,"040051121000185","019011112586793",25.92,28,0.376,317.24,374.92,84.9,80.6,0.398,38865.7,38887.800000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736916,66947.00
07/30/2014 12:15,1,3.300,ACTIVE,214.9,324.50,60.00,1406736904,"040051121000195","019011112586793",26.14,28,0.380,316.14,375.98,85.8,81.5,0.402,36359.400000037,36381.600000025,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736918,66948.00
07/30/2014 12:15,2,3.441,ACTIVE,216.45,342.05,60.001,1406736904,"274151322000083","019011112586793",28.92,38.20,0,333.93,385.63,100.8,95.4,0.389,209897.6,209897.6,18017,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736919,66949.00
07/30/2014 12:15,2,3.627,ACTIVE,217.35,352.87,60.001,1406736904,"274151322000076","019011112586793",29.80,37.80,0,333.93,391.64,109.3,103.6,0.420,218021.3,218021.3,17998,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736920,66950.00
07/30/2014 12:15,2,2.371,ACTIVE,216.45,411.78,60.001,1406736904,"274151322000094","019011112586793",38.59,36.30,0,399.16,463.18,91.6,86.5,0.349,150054.7,150054.7,18375,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736921,66951.00
07/30/2014 12:15,2,3.484,ACTIVE,216.67,351.67,60.001,1406736904,"274151322000052","019011112586793",28.90,38.80,0,333.33,385.93,102.0,96.5,0.384,210704.5,210704.5,17960,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736922,66952.00
07/30/2014 12:15,2,3.469,ACTIVE,216.67,351.67,60.006,1406736904,"274151322000085","019011112586793",29.18,34.50,0,333.33,386.83,102.3,96.9,0.384,209779.4,209779.4,17917,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736922,66953.00
07/30/2014 12:15,2,3.414,ACTIVE,216.67,348.36,60.006,1406736904,"274151322000087","019011112586793",28.19,55.00,0,333.33,384.13,97.4,92.1,0.362,200198.6,200198.6,17952,0,0,0,L,1151911521,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736923,66954.00
07/30/2014 12:15,2,3.424,ACTIVE,216.22,344.15,60.001,1406736904,"274151322000088","019011112586793",28.88,35.00,0,333.33,386.23,100.1,94.7,0.362,203620.8,203620.8,17935,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736924,66955.00
07/30/2014 12:15,2,3.629,ACTIVE,216.67,349.56,60.001,1406736904,"274151322000095","019011112586793",29.46,36.30,0,333.33,389.24,108.3,102.6,0.407,215974.5,215974.5,17987,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736925,66956.00
07/30/2014 12:15,2,2.293,ACTIVE,217.35,426.21,60.001,1406736904,"274151322000068","019011112586793",40.30,38.60,0,402.77,456.87,91.7,86.6,0.336,148145.3,148145.3,18433,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736926,66957.00
07/30/2014 12:15,2,3.441,ACTIVE,216.45,347.16,60.006,1406736904,"274151322000054","019011112586793",29.26,35.80,0,332.73,387.14,101.8,96.4,0.384,207813.0,207813.0,18068,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406736927,66958.00
07/30/2014 12:30,1,2.470,ACTIVE,215.6,324.44,60.00,1406737804,"040051121000097","019011112586793",26.68,26,0.287,303.22,357.36,65.5,61.5,0.315,36813.699999988,36831.600000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737806,66959.00
07/30/2014 12:30,1,2.639,ACTIVE,214.5,318.42,60.00,1406737804,"040051121000095","019011112586793",22.11,24,0.308,299.11,446.66,58.0,48.9,0.377,32924.7,32940.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737808,66960.00
07/30/2014 12:30,1,1.576,ACTIVE,215.4,426.60,60.03,1406737804,"033051125000132","019011112586793",35.30,26,0.279,301.29,448.08,55.3,53.0,0.080,33306.300000012,33321.300000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737810,66961.00
07/30/2014 12:30,1,1.652,ACTIVE,215.4,336.17,60.00,1406737804,"033051125000135","019011112586793",33.07,25,0.325,301.20,453.34,54.3,42.3,0.375,31059.699999964,31073.999999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737811,66962.00
07/30/2014 12:30,1,2.508,ACTIVE,214.6,324.62,60.00,1406737804,"040051121000116","019011112586793",26.27,25,0.285,303.37,355.75,65.5,60.9,0.311,36185.999999999,36203.800000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737812,66963.00
07/30/2014 12:30,1,2.664,ACTIVE,214.9,344.20,60.03,1406737804,"040051121000068","019011112586793",20.72,25,0.325,300.91,451.16,54.9,55.7,0.358,33427.699999988,33443.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737813,66964.00
07/30/2014 12:30,1,1.835,ACTIVE,214.6,337.69,60.00,1406737804,"033051125000118","019011112586793",39.98,26,0.323,304.16,359.48,73.0,69.3,0.350,41984.400000036,42004.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737815,66965.00
07/30/2014 12:30,1,1.840,ACTIVE,215.3,346.71,60.00,1406737804,"033051125000150","019011112586793",39.75,26,0.323,303.10,359.65,72.8,69.3,0.349,40960.4,40980.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737816,66966.00
07/30/2014 12:30,1,2.454,ACTIVE,214.9,318.96,60.03,1406737804,"040051121000185","019011112586793",25.90,27,0.396,298.59,449.94,63.2,67.6,0.394,38887.800000024,38905.300000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737817,66967.00
07/30/2014 12:30,1,2.638,ACTIVE,214.4,343.32,60.00,1406737804,"040051121000195","019011112586793",22.03,27,0.334,301.82,449.28,57.8,64.5,0.284,36381.600000025,36399.000000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737819,66968.00
07/30/2014 12:30,2,2.584,ACTIVE,216.00,366.70,59.985,1406737804,"274151322000083","019011112586793",29.02,35.80,0,320.71,379.92,75.9,71.4,0.535,209918.5,209918.5,18018,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737819,66969.00
07/30/2014 12:30,2,2.725,ACTIVE,216.90,355.88,60.001,1406737804,"274151322000076","019011112586793",29.88,36.30,0,321.31,370.90,82.4,77.6,0.314,218044.1,218044.1,17999,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737821,66970.00
07/30/2014 12:30,2,1.674,ACTIVE,216.22,444.24,59.980,1406737804,"274151322000094","019011112586793",40.45,32.80,0,396.45,464.08,68.7,64.4,0.473,150073.8,150073.8,18376,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737822,66971.00
07/30/2014 12:30,2,2.639,ACTIVE,216.00,362.19,59.985,1406737804,"274151322000052","019011112586793",28.75,37.50,0,321.31,380.22,76.8,72.2,0.530,210725.7,210725.7,17961,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737823,66972.00
07/30/2014 12:30,2,2.604,ACTIVE,216.22,360.08,59.959,1406737804,"274151322000085","019011112586793",29.16,33.30,0,320.41,381.12,76.9,72.3,0.535,209800.6,209800.6,17918,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737824,66973.00
07/30/2014 12:30,2,2.576,ACTIVE,216.00,360.38,59.985,1406737804,"274151322000087","019011112586793",28.17,52.00,0,320.11,379.02,73.5,69.0,0.495,200218.8,200218.8,17953,0,0,0,L,1151911521,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737825,66974.00
07/30/2014 12:30,2,2.562,ACTIVE,216.22,355.88,59.990,1406737804,"274151322000088","019011112586793",28.92,33.00,0,321.61,379.62,75.0,70.5,0.491,203641.5,203641.5,17936,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737826,66975.00
07/30/2014 12:30,2,2.734,ACTIVE,216.00,354.07,59.964,1406737804,"274151322000095","019011112586793",29.44,35.20,0,320.11,370.30,81.5,76.8,0.301,215997.0,215997.0,17988,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737826,66976.00
07/30/2014 12:30,2,1.744,ACTIVE,216.67,436.13,59.985,1406737804,"274151322000068","019011112586793",39.50,34.80,0,399.16,471.60,69.8,65.4,0.473,148164.4,148164.4,18434,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737827,66977.00
07/30/2014 12:30,2,2.570,ACTIVE,216.45,366.70,59.996,1406737804,"274151322000054","019011112586793",29.36,34.00,0,320.11,381.42,76.4,71.8,0.513,207834.2,207834.2,18069,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406737828,66978.00
07/30/2014 12:45,1,3.761,ACTIVE,215.0,326.51,60.03,1406738705,"040051121000097","019011112586793",26.31,27,0.439,300.39,451.29,98.5,94.2,0.457,36831.600000024,36848.699999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738707,66979.00
07/30/2014 12:45,1,3.746,ACTIVE,214.9,323.14,60.00,1406738705,"040051121000095","019011112586793",23.97,24,0.395,298.15,448.39,89.3,84.5,0.413,32940.6,32956.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738709,66980.00
07/30/2014 12:45,1,2.408,ACTIVE,214.9,349.73,60.00,1406738705,"033051125000132","019011112586793",35.46,26,0.375,300.49,449.91,84.9,80.6,0.400,33321.300000012,33335.600000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738710,66981.00
07/30/2014 12:45,1,2.376,ACTIVE,215.1,338.37,60.00,1406738705,"033051125000135","019011112586793",35.29,26,0.373,299.02,451.98,83.4,79.8,0.396,31073.999999964,31088.499999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738711,66982.00
07/30/2014 12:45,1,3.777,ACTIVE,214.2,340.05,60.03,1406738705,"040051121000116","019011112586793",26.10,25,0.436,298.92,450.85,98.1,93.0,0.454,36203.800000011,36220.800000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738712,66983.00
07/30/2014 12:45,1,3.767,ACTIVE,214.7,324.06,60.03,1406738705,"040051121000068","019011112586793",24.11,25,0.402,299.98,450.84,90.4,85.9,0.426,33443.800000012,33459.900000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738714,66984.00
07/30/2014 12:45,1,2.753,ACTIVE,215.3,335.09,60.03,1406738705,"033051125000118","019011112586793",40.08,26,0.494,314.12,362.94,109.8,105.5,0.505,42004.699999988,42025.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738715,66985.00
07/30/2014 12:45,1,2.744,ACTIVE,215.2,354.49,60.00,1406738705,"033051125000150","019011112586793",40.07,26,0.492,314.73,361.78,109.4,105.8,0.505,40980.5,41001.3,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738716,66986.00
07/30/2014 12:45,1,3.734,ACTIVE,215.7,348.63,60.03,1406738705,"040051121000185","019011112586793",26.04,27,0.429,299.43,450.86,96.7,92.2,0.448,38905.300000024,38922.000000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738717,66987.00
07/30/2014 12:45,1,3.752,ACTIVE,214.8,324.15,60.03,1406738705,"040051121000195","019011112586793",26.13,27,0.433,299.48,449.47,97.5,92.8,0.452,36399.000000001,36416.600000025,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738719,66988.00
07/30/2014 12:45,2,3.904,ACTIVE,216.22,358.28,60.017,1406738705,"274151322000083","019011112586793",28.86,36.30,0,333.63,379.62,114.1,108.2,0.455,209939.8,209939.8,18019,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738720,66989.00
07/30/2014 12:45,2,4.109,ACTIVE,217.13,349.86,60.028,1406738705,"274151322000076","019011112586793",29.66,36.50,0,334.24,373.91,123.4,117.2,0.473,218067.3,218067.3,18000,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738721,66990.00
07/30/2014 12:45,2,2.672,ACTIVE,216.67,423.20,60.017,1406738705,"274151322000094","019011112586793",38.82,35.00,0,396.15,464.08,104.7,99.2,0.402,150093.2,150093.2,18377,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738722,66991.00
07/30/2014 12:45,2,3.916,ACTIVE,216.67,360.08,60.012,1406738705,"274151322000052","019011112586793",29.08,37.30,0,333.63,380.22,115.3,109.3,0.442,210747.3,210747.3,17962,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738722,66992.00
07/30/2014 12:45,2,3.928,ACTIVE,216.45,347.16,60.033,1406738705,"274151322000085","019011112586793",29.06,33.30,0,333.63,380.82,115.6,109.6,0.438,209822.3,209822.3,17919,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738723,66993.00
07/30/2014 12:45,2,3.877,ACTIVE,216.45,360.08,60.017,1406738705,"274151322000087","019011112586793",28.21,51.50,0,333.93,379.32,110.7,104.9,0.424,200239.5,200239.5,17954,0,0,0,L,1151911521,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738724,66994.00
07/30/2014 12:45,2,3.883,ACTIVE,216.22,357.68,60.012,1406738705,"274151322000088","019011112586793",28.78,33.30,0,333.63,380.22,113.1,107.3,0.424,203662.6,203662.6,17937,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738725,66995.00
07/30/2014 12:45,2,4.133,ACTIVE,216.45,347.16,60.038,1406738705,"274151322000095","019011112586793",29.24,35.60,0,333.93,372.11,122.4,116.2,0.460,216019.9,216019.9,17989,0,0,0,L,1151911521,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738726,66996.00
07/30/2014 12:45,2,2.584,ACTIVE,217.35,433.42,60.017,1406738705,"274151322000068","019011112586793",40.14,36.80,0,398.56,464.98,104.5,99.0,0.389,148183.9,148183.9,18435,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738727,66997.00
07/30/2014 12:45,2,3.898,ACTIVE,216.67,358.58,60.017,1406738705,"274151322000054","019011112586793",29.10,34.00,0,333.93,380.82,114.9,109.0,0.433,207855.7,207855.7,18070,0,0,0,L,1151911521,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406738728,66998.00
07/30/2014 13:00,1,2.526,ACTIVE,214.9,313.21,60.03,1406739605,"040051121000097","019011112586793",26.49,26,0.291,297.13,451.95,66.6,62.5,0.321,36848.699999988,36865.800000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739607,66999.00
07/30/2014 13:00,1,2.648,ACTIVE,215.0,420.55,60.03,1406739605,"040051121000095","019011112586793",22.59,24,0.292,298.20,446.84,59.5,40.7,0.085,32956.7,32970.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739609,67000.00
07/30/2014 13:00,1,1.639,ACTIVE,215.5,370.68,60.03,1406739605,"033051125000132","019011112586793",35.16,26,0.327,300.09,448.40,57.3,43.3,0.353,33335.600000024,33349.900000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739610,67001.00
07/30/2014 13:00,1,1.681,ACTIVE,215.0,336.55,60.03,1406739605,"033051125000135","019011112586793",32.85,25,0.293,300.13,453.23,54.9,43.1,0.370,31088.499999964,31102.199999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739611,67002.00
07/30/2014 13:00,1,2.538,ACTIVE,214.6,343.13,60.00,1406739605,"040051121000116","019011112586793",26.32,25,0.410,292.95,450.92,66.4,65.3,0.449,36220.800000011,36237.600000023,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739613,67003.00
07/30/2014 13:00,1,2.703,ACTIVE,215.1,399.34,60.03,1406739605,"040051121000068","019011112586793",20.27,25,0.262,300.42,451.03,54.5,46.7,0.262,33459.900000036,33474.400000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739614,67004.00
07/30/2014 13:00,1,1.879,ACTIVE,214.7,322.16,60.03,1406739605,"033051125000118","019011112586793",39.55,26,0.327,315.49,362.66,73.9,70.0,0.356,42025.4,42044.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739615,67005.00
07/30/2014 13:00,1,1.864,ACTIVE,215.1,333.28,60.03,1406739605,"033051125000150","019011112586793",39.80,26,0.328,316.12,363.33,73.8,70.2,0.354,41001.3,41020.4,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739616,67006.00
07/30/2014 13:00,1,2.694,ACTIVE,215.2,328.90,60.03,1406739605,"040051121000185","019011112586793",20.60,26,0.326,300.49,450.16,55.2,41.2,0.371,38922.000000012,38937.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739618,67007.00
07/30/2014 13:00,1,2.696,ACTIVE,215.3,398.27,60.00,1406739605,"040051121000195","019011112586793",20.18,27,0.289,300.56,449.48,54.1,47.3,0.299,36416.600000025,36432.100000025,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739619,67008.00
07/30/2014 13:00,2,2.617,ACTIVE,216.22,356.48,60.006,1406739605,"274151322000083","019011112586793",29.14,33.30,0,329.43,384.43,77.2,72.6,0.552,209959.7,209959.7,18020,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739620,67009.00
07/30/2014 13:00,2,2.799,ACTIVE,216.67,353.77,60.006,1406739605,"274151322000076","019011112586793",29.48,35.60,0,334.54,373.91,83.6,78.7,0.318,218088.8,218088.8,18001,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739621,67010.00
07/30/2014 13:00,2,1.779,ACTIVE,216.45,424.71,60.006,1406739605,"274151322000094","019011112586793",39.06,32.00,0,395.25,463.78,70.8,66.4,0.486,150111.2,150111.2,18378,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739622,67011.00
07/30/2014 13:00,2,2.664,ACTIVE,216.00,368.20,60.001,1406739605,"274151322000052","019011112586793",28.88,34.80,0,329.43,385.03,77.9,73.3,0.539,210767.3,210767.3,17963,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739623,67012.00
07/30/2014 13:00,2,2.635,ACTIVE,216.67,365.80,60.001,1406739605,"274151322000085","019011112586793",29.26,31.00,0,331.53,385.93,78.1,73.5,0.530,209842.3,209842.3,17920,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739624,67013.00
07/30/2014 13:00,2,2.604,ACTIVE,216.45,367.30,60.006,1406739605,"274151322000087","019011112586793",28.35,48.80,0,329.43,384.43,74.8,70.2,0.508,200258.7,200258.7,17955,0,0,0,L,1151911521,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739625,67014.00
07/30/2014 13:00,2,2.615,ACTIVE,216.00,366.40,59.996,1406739605,"274151322000088","019011112586793",28.77,31.80,0,330.03,385.93,76.2,71.6,0.513,203682.2,203682.2,17938,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739626,67015.00
07/30/2014 13:00,2,2.764,ACTIVE,216.00,355.88,60.001,1406739605,"274151322000095","019011112586793",29.54,35.00,0,333.63,373.61,82.7,77.9,0.305,216041.2,216041.2,17990,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739627,67016.00
07/30/2014 13:00,2,1.768,ACTIVE,217.35,434.63,60.006,1406739605,"274151322000068","019011112586793",39.68,33.80,0,391.34,459.87,70.4,66.1,0.464,148202.0,148202.0,18436,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739628,67017.00
07/30/2014 13:00,2,2.633,ACTIVE,216.22,362.19,60.006,1406739605,"274151322000054","019011112586793",29.14,32.00,0,328.52,386.53,77.7,73.0,0.526,207875.7,207875.7,18071,0,0,0,L,1151911521,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406739629,67018.00
07/30/2014 13:15,1,2.722,ACTIVE,215.6,420.46,60.00,1406740505,"040051121000097","019011112586793",21.49,26,0.277,296.93,452.43,58.2,42.5,0.154,36865.800000012,36878.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740507,67019.00
07/30/2014 13:15,1,2.673,ACTIVE,215.8,406.58,60.00,1406740505,"040051121000095","019011112586793",22.74,24,0.286,298.03,444.01,60.5,46.0,0.272,32970.9,32984.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740509,67020.00
07/30/2014 13:15,1,1.746,ACTIVE,215.4,395.47,60.03,1406740505,"033051125000132","019011112586793",31.40,26,0.278,302.97,448.82,54.5,44.2,0.117,33349.900000036,33362.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740510,67021.00
07/30/2014 13:15,1,1.722,ACTIVE,216.0,385.82,60.03,1406740505,"033051125000135","019011112586793",31.42,25,0.282,302.55,450.83,53.8,41.0,0.314,31102.199999964,31114.399999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740511,67022.00
