ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 13:15,1,2.737,ACTIVE,215.3,437.59,60.03,1406740505,"040051121000116","019011112586793",21.70,24,0.274,293.30,449.34,59.1,49.0,0.090,36237.600000023,36249.999999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740513,67023.00
07/30/2014 13:15,1,2.742,ACTIVE,215.7,363.37,60.03,1406740505,"040051121000068","019011112586793",19.94,25,0.312,300.78,449.02,54.4,63.1,0.195,33474.400000036,33487.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740514,67024.00
07/30/2014 13:15,1,1.908,ACTIVE,215.7,339.94,60.03,1406740505,"033051125000118","019011112586793",39.42,26,0.331,316.25,352.62,74.8,71.2,0.356,42044.5,42061.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740515,67025.00
07/30/2014 13:15,1,1.892,ACTIVE,216.0,336.89,60.03,1406740505,"033051125000150","019011112586793",39.78,25,0.332,317.34,353.20,74.9,71.5,0.357,41020.4,41037.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740516,67026.00
07/30/2014 13:15,1,2.737,ACTIVE,215.8,428.64,60.03,1406740505,"040051121000185","019011112586793",19.83,26,0.275,302.18,449.30,54.0,43.3,0.081,38937.7,38950.100000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740518,67027.00
07/30/2014 13:15,1,2.732,ACTIVE,215.4,326.12,60.03,1406740505,"040051121000195","019011112586793",20.02,26,0.316,303.76,448.00,54.4,41.5,0.355,36432.100000025,36444.500000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740519,67028.00
07/30/2014 13:15,2,2.652,ACTIVE,217.35,355.28,60.012,1406740505,"274151322000083","019011112586793",29.24,33.50,0,337.24,385.93,78.6,73.9,0.305,209977.5,209977.5,18021,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740520,67029.00
07/30/2014 13:15,2,2.834,ACTIVE,218.03,350.77,60.038,1406740505,"274151322000076","019011112586793",29.54,35.40,0,339.65,367.90,84.8,79.9,0.327,218108.1,218108.1,18002,0,0,0,L,1151911521,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740521,67030.00
07/30/2014 13:15,2,1.760,ACTIVE,217.35,437.93,60.006,1406740505,"274151322000094","019011112586793",39.94,31.00,0,395.25,464.08,70.9,66.5,0.473,150127.3,150127.3,18379,0,0,0,L,1151911521,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740522,67031.00
07/30/2014 13:15,2,2.678,ACTIVE,217.35,351.07,60.001,1406740505,"274151322000052","019011112586793",29.20,35.20,0,336.94,386.23,79.1,74.4,0.296,210785.3,210785.3,17964,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740523,67032.00
07/30/2014 13:15,2,2.664,ACTIVE,217.58,356.78,60.001,1406740505,"274151322000085","019011112586793",29.28,31.50,0,338.14,386.23,79.0,74.3,0.296,209860.3,209860.3,17921,0,0,0,L,1151911521,1,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740524,67033.00
07/30/2014 13:15,2,2.652,ACTIVE,217.58,362.49,60.006,1406740505,"274151322000087","019011112586793",28.31,46.80,0,337.24,385.93,76.0,71.5,0.526,200275.9,200275.9,17956,0,0,0,L,1151911521,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740525,67034.00
07/30/2014 13:15,2,2.629,ACTIVE,217.35,353.77,60.043,1406740505,"274151322000088","019011112586793",28.98,30.30,0,337.54,386.53,77.2,72.6,0.513,203699.8,203699.8,17939,0,0,0,L,1151911521,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740526,67035.00
07/30/2014 13:15,2,2.811,ACTIVE,217.13,347.76,60.012,1406740505,"274151322000095","019011112586793",29.46,34.30,0,332.13,386.23,84.0,79.1,0.314,216060.3,216060.3,17991,0,0,0,L,1151911521,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740527,67036.00
07/30/2014 13:15,2,1.773,ACTIVE,218.26,427.41,59.996,1406740505,"274151322000068","019011112586793",39.60,32.60,0,393.45,465.28,72.0,67.5,0.491,148218.3,148218.3,18437,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740528,67037.00
07/30/2014 13:15,2,2.650,ACTIVE,217.13,357.68,60.012,1406740505,"274151322000054","019011112586793",29.28,32.40,0,337.24,387.14,78.6,73.9,0.296,207893.6,207893.6,18072,0,0,0,L,1151911521,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406740529,67038.00
07/30/2014 13:30,1,2.503,ACTIVE,216.0,320.28,60.00,1406741404,"040051121000097","019011112586793",26.56,26,0.289,296.66,451.92,66.1,62.2,0.316,36878.699999988,36894,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741406,67039.00
07/30/2014 13:30,1,2.544,ACTIVE,215.7,307.83,60.03,1406741404,"040051121000095","019011112586793",23.81,24,0.370,298.74,446.21,60.2,63.3,0.366,32984.3,32997.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741408,67040.00
07/30/2014 13:30,1,1.698,ACTIVE,215.5,334.61,60.03,1406741404,"033051125000132","019011112586793",32.61,26,0.328,304.02,448.87,55.1,52.5,0.373,33362.5,33374.800000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741409,67041.00
07/30/2014 13:30,1,1.672,ACTIVE,215.6,432.34,60.00,1406741404,"033051125000135","019011112586793",32.69,25,0.297,304.16,450.83,54.4,41.0,0.089,31114.399999964,31126.799999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741410,67042.00
07/30/2014 13:30,1,2.679,ACTIVE,215.2,338.90,60.03,1406741404,"040051121000116","019011112586793",22.48,24,0.368,299.26,450.33,59.9,57.7,0.381,36249.999999999,36262.499999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741412,67043.00
07/30/2014 13:30,1,2.687,ACTIVE,216.1,373.63,60.03,1406741404,"040051121000068","019011112586793",20.34,25,0.323,303.07,448.79,54.4,49.9,0.165,33487.400000036,33500.100000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741413,67044.00
07/30/2014 13:30,1,1.856,ACTIVE,215.4,335.06,60.03,1406741404,"033051125000118","019011112586793",39.90,26,0.326,311.90,353.16,73.6,70.1,0.350,42061.6,42078.6,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741414,67045.00
07/30/2014 13:30,1,1.855,ACTIVE,215.5,348.67,60.00,1406741404,"033051125000150","019011112586793",39.96,25,0.326,316.10,354.14,73.7,70.0,0.353,41037.7,41054.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741415,67046.00
07/30/2014 13:30,1,2.697,ACTIVE,215.4,337.81,60.00,1406741404,"040051121000185","019011112586793",20.33,26,0.341,303.25,448.95,54.5,61.4,0.280,38950.100000036,38962.500000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741417,67047.00
07/30/2014 13:30,1,2.497,ACTIVE,215.9,369.98,60.00,1406741404,"040051121000195","019011112586793",25.95,26,0.334,299.78,449.02,64.5,71.8,0.245,36444.500000001,36456.800000013,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741418,67048.00
07/30/2014 13:30,2,2.641,ACTIVE,216.22,368.50,60.006,1406741404,"274151322000083","019011112586793",28.78,31.50,0,330.63,384.43,77.0,72.4,0.557,209995.2,209995.2,18022,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741419,67049.00
07/30/2014 13:30,2,2.754,ACTIVE,217.35,356.48,59.996,1406741404,"274151322000076","019011112586793",29.78,35.00,0,330.93,385.03,83.0,78.2,0.318,218127.3,218127.3,18003,0,0,0,L,1151911521,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741420,67050.00
07/30/2014 13:30,2,1.686,ACTIVE,216.45,442.44,60.001,1406741404,"274151322000094","019011112586793",40.22,30.80,0,394.65,461.98,68.8,64.5,0.468,150143.2,150143.2,18380,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741421,67051.00
07/30/2014 13:30,2,2.637,ACTIVE,216.45,369.10,60.006,1406741404,"274151322000052","019011112586793",28.98,33.00,0,329.43,384.43,77.5,72.8,0.530,210803.2,210803.2,17965,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741422,67052.00
07/30/2014 13:30,2,2.596,ACTIVE,216.67,350.77,60.006,1406741404,"274151322000085","019011112586793",29.38,29.50,0,332.73,384.73,77.2,72.6,0.504,209878.1,209878.1,17922,0,0,0,L,1151911521,1,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741423,67053.00
07/30/2014 13:30,2,2.580,ACTIVE,216.90,368.80,60.012,1406741404,"274151322000087","019011112586793",28.49,45.50,0,337.24,384.73,74.5,69.9,0.517,200293.0,200293.0,17957,0,0,0,L,1151911521,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741424,67054.00
07/30/2014 13:30,2,2.590,ACTIVE,216.22,352.87,60.001,1406741404,"274151322000088","019011112586793",28.80,29.50,0,336.94,385.63,75.6,71.0,0.504,203717.2,203717.2,17940,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741425,67055.00
07/30/2014 13:30,2,2.748,ACTIVE,216.45,351.67,60.006,1406741404,"274151322000095","019011112586793",29.54,34.30,0,330.33,384.43,82.3,77.5,0.301,216079.3,216079.3,17992,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741426,67056.00
07/30/2014 13:30,2,1.697,ACTIVE,217.13,437.63,60.001,1406741404,"274151322000068","019011112586793",40.20,32.20,0,398.26,467.69,69.3,65.0,0.464,148234.3,148234.3,18438,0,0,0,L,1151911521,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741427,67057.00
07/30/2014 13:30,2,2.609,ACTIVE,216.67,365.49,59.996,1406741404,"274151322000054","019011112586793",29.10,30.00,0,329.73,385.63,76.9,72.3,0.526,207911.3,207911.3,18073,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406741428,67058.00
07/30/2014 13:45,1,2.451,ACTIVE,215.4,326.15,60.03,1406742304,"040051121000097","019011112586793",26.40,26,0.361,298.18,451.99,64.3,72.7,0.390,36894,36909.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742307,67059.00
07/30/2014 13:45,1,2.438,ACTIVE,214.8,408.68,60.03,1406742304,"040051121000095","019011112586793",24.23,24,0.292,298.30,448.48,58.8,39.4,0.097,32997.5,33011.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742308,67060.00
07/30/2014 13:45,1,1.651,ACTIVE,215.3,354.42,60.03,1406742304,"033051125000132","019011112586793",33.03,26,0.309,301.59,449.28,54.2,50.6,0.226,33374.800000012,33387.199999988,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742309,67061.00
07/30/2014 13:45,1,1.617,ACTIVE,215.5,408.54,60.03,1406742304,"033051125000135","019011112586793",33.51,25,0.279,301.62,451.14,53.9,47.5,0.163,31126.799999964,31139.299999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742311,67062.00
07/30/2014 13:45,1,2.603,ACTIVE,214.5,410.26,60.03,1406742304,"040051121000116","019011112586793",23.10,24,0.302,296.21,451.05,59.8,44.1,0.304,36262.499999999,36275.900000035,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742312,67063.00
07/30/2014 13:45,1,2.435,ACTIVE,215.6,407.38,60.03,1406742304,"040051121000068","019011112586793",24.26,25,0.295,301.12,451.04,58.8,60.2,0.114,33500.100000024,33514,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742313,67064.00
07/30/2014 13:45,1,1.815,ACTIVE,214.4,346.47,60.03,1406742304,"033051125000118","019011112586793",39.82,26,0.318,316.06,358.51,71.9,67.9,0.344,42078.6,42096.4,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742314,67065.00
07/30/2014 13:45,1,1.827,ACTIVE,214.8,341.02,60.03,1406742304,"033051125000150","019011112586793",39.55,25,0.320,316.83,358.34,71.9,68.7,0.345,41054.7,41072.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742316,67066.00
07/30/2014 13:45,1,2.431,ACTIVE,215.1,387.23,60.03,1406742304,"040051121000185","019011112586793",25.85,26,0.357,299.61,450.75,62.5,70.0,0.177,38962.500000012,38976.000000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742317,67067.00
07/30/2014 13:45,1,2.476,ACTIVE,214.3,350.16,60.03,1406742304,"040051121000195","019011112586793",25.36,26,0.326,301.09,450.02,62.5,46.6,0.405,36456.800000013,36470.800000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742318,67068.00
07/30/2014 13:45,2,2.539,ACTIVE,215.32,359.18,60.012,1406742304,"274151322000083","019011112586793",29.10,32.00,0,328.52,381.42,74.8,70.3,0.530,210013.6,210013.6,18023,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742319,67069.00
07/30/2014 13:45,2,2.691,ACTIVE,216.00,357.08,60.017,1406742304,"274151322000076","019011112586793",29.72,34.80,0,334.84,368.80,80.9,76.2,0.314,218147.2,218147.2,18004,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742320,67070.00
07/30/2014 13:45,2,1.719,ACTIVE,215.77,428.01,60.017,1406742304,"274151322000094","019011112586793",39.20,30.80,0,387.74,467.99,68.7,64.4,0.473,150159.8,150159.8,18381,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742321,67071.00
07/30/2014 13:45,2,2.594,ACTIVE,215.54,352.87,60.012,1406742304,"274151322000052","019011112586793",28.77,33.00,0,329.73,382.63,75.5,71.0,0.526,210821.8,210821.8,17966,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742322,67072.00
07/30/2014 13:45,2,2.549,ACTIVE,215.77,366.10,60.017,1406742304,"274151322000085","019011112586793",29.08,29.80,0,331.53,382.93,75.0,70.5,0.517,209896.7,209896.7,17923,0,0,0,L,1151911521,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742323,67073.00
07/30/2014 13:45,2,2.535,ACTIVE,216.00,351.37,60.028,1406742304,"274151322000087","019011112586793",28.21,45.00,0,329.73,380.82,72.4,68.0,0.482,200310.9,200310.9,17958,0,0,0,L,1151911521,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742324,67074.00
07/30/2014 13:45,2,2.531,ACTIVE,215.09,356.18,60.012,1406742304,"274151322000088","019011112586793",28.75,29.80,0,329.73,381.12,73.7,69.2,0.495,203735.3,203735.3,17941,0,0,0,L,1151911521,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742325,67075.00
07/30/2014 13:45,2,2.666,ACTIVE,216.00,345.06,60.022,1406742304,"274151322000095","019011112586793",29.62,33.00,0,331.53,381.73,79.9,75.2,0.296,216099.0,216099.0,17993,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742326,67076.00
07/30/2014 13:45,2,1.678,ACTIVE,216.90,429.52,60.022,1406742304,"274151322000068","019011112586793",39.92,32.20,0,395.55,472.20,67.8,63.5,0.455,148251.0,148251.0,18439,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742327,67077.00
07/30/2014 13:45,2,2.543,ACTIVE,215.77,350.77,60.006,1406742304,"274151322000054","019011112586793",29.08,30.30,0,328.52,382.63,74.9,70.4,0.499,207929.7,207929.7,18074,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406742328,67078.00
07/30/2014 14:00,1,1.398,ACTIVE,214.6,336.94,60.03,1406743204,"040051121000097","019011112586793",26.32,26,0.231,297.82,451.89,36.6,28.4,0.278,36909.600000024,36921,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743207,67079.00
07/30/2014 14:00,1,1.446,ACTIVE,214.7,326.63,60.07,1406743204,"040051121000095","019011112586793",23.55,24,0.197,299.08,446.02,33.9,27.8,0.250,33011.1,33021.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743208,67080.00
07/30/2014 14:00,1,0.906,ACTIVE,214.7,408.83,60.03,1406743204,"033051125000132","019011112586793",35.10,26,0.184,302.21,448.64,31.6,26.6,0.029,33387.199999988,33396.600000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743209,67081.00
07/30/2014 14:00,1,0.903,ACTIVE,215.0,347.30,60.03,1406743204,"033051125000135","019011112586793",34.51,25,0.236,304.11,450.72,31.0,29.3,0.182,31139.299999964,31148.799999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743210,67082.00
07/30/2014 14:00,1,1.425,ACTIVE,213.8,380.99,60.07,1406743204,"040051121000116","019011112586793",26.03,24,0.209,295.32,448.48,36.9,32.7,0.092,36275.900000035,36286.400000035,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743212,67083.00
07/30/2014 14:00,1,1.399,ACTIVE,214.8,384.16,60.03,1406743204,"040051121000068","019011112586793",23.68,25,0.201,302.07,448.45,32.9,25.7,0.106,33514,33524,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743213,67084.00
07/30/2014 14:00,1,1.045,ACTIVE,214.1,376.62,60.03,1406743204,"033051125000118","019011112586793",39.30,26,0.253,300.59,451.30,40.8,32.6,0.265,42096.4,42108.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743214,67085.00
07/30/2014 14:00,1,1.044,ACTIVE,214.7,388.10,60.03,1406743204,"033051125000150","019011112586793",39.39,25,0.264,302.77,451.75,40.9,42.6,0.136,41072.5,41084.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743216,67086.00
07/30/2014 14:00,1,1.389,ACTIVE,214.8,345.07,60.07,1406743204,"040051121000185","019011112586793",25.04,26,0.207,299.32,448.57,34.6,35.1,0.210,38976.000000012,38986.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743217,67087.00
07/30/2014 14:00,1,1.373,ACTIVE,214.3,367.89,60.03,1406743204,"040051121000195","019011112586793",25.25,26,0.220,299.51,447.89,34.5,26.8,0.216,36470.800000013,36481.000000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743218,67088.00
07/30/2014 14:00,2,1.477,ACTIVE,215.54,345.66,60.033,1406743204,"274151322000083","019011112586793",28.59,30.30,0,336.64,379.62,42.8,39.4,0.296,210026.9,210026.9,18024,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743219,67089.00
07/30/2014 14:00,2,1.568,ACTIVE,216.45,346.26,60.028,1406743204,"274151322000076","019011112586793",29.08,31.30,0,331.23,384.73,46.2,42.7,0.309,218161.6,218161.6,18005,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743220,67090.00
07/30/2014 14:00,2,0.984,ACTIVE,215.54,414.79,60.028,1406743204,"274151322000094","019011112586793",38.78,30.30,0,338.74,457.47,38.5,35.3,0.261,150171.8,150171.8,18382,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743221,67091.00
07/30/2014 14:00,2,1.504,ACTIVE,215.77,351.97,60.054,1406743204,"274151322000052","019011112586793",28.43,31.30,0,336.34,380.22,43.4,39.9,0.278,210835.2,210835.2,17967,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743222,67092.00
07/30/2014 14:00,2,1.451,ACTIVE,216.22,351.67,60.049,1406743204,"274151322000085","019011112586793",29.14,28.50,0,337.24,380.52,42.9,39.4,0.278,209910.1,209910.1,17924,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743223,67093.00
07/30/2014 14:00,2,1.479,ACTIVE,216.00,349.56,60.033,1406743204,"274151322000087","019011112586793",27.71,43.00,0,336.94,379.92,41.5,38.1,0.256,200323.8,200323.8,17959,0,0,0,L,1151911521,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743224,67094.00
07/30/2014 14:00,2,1.457,ACTIVE,215.54,348.06,60.012,1406743204,"274151322000088","019011112586793",28.25,28.50,0,337.24,379.92,41.7,38.3,0.265,203748.4,203748.4,17942,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743225,67095.00
07/30/2014 14:00,2,1.553,ACTIVE,215.54,351.67,60.033,1406743204,"274151322000095","019011112586793",28.92,30.50,0,329.43,383.23,45.5,42.0,0.301,216113.2,216113.2,17994,0,0,0,L,1151911521,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743226,67096.00
07/30/2014 14:00,2,1.020,ACTIVE,216.90,405.77,60.028,1406743204,"274151322000068","019011112586793",37.97,31.50,0,339.65,456.57,39.3,36.0,0.256,148263.2,148263.2,18440,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743227,67097.00
07/30/2014 14:00,2,1.471,ACTIVE,215.77,351.37,60.043,1406743204,"274151322000054","019011112586793",28.77,28.80,0,336.94,380.82,42.8,39.4,0.283,207943.1,207943.1,18075,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406743228,67098.00
07/30/2014 14:15,1,2.353,ACTIVE,215.3,402.23,60.00,1406744104,"040051121000097","019011112586793",26.54,26,0.353,301.13,448.70,62.1,55.6,0.142,36921,36929.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744106,67099.00
07/30/2014 14:15,1,2.375,ACTIVE,214.8,334.62,60.03,1406744104,"040051121000095","019011112586793",24.07,24,0.330,298.15,445.87,56.9,62.5,0.352,33021.1,33028.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744108,67100.00
07/30/2014 14:15,1,1.530,ACTIVE,215.6,313.35,60.00,1406744104,"033051125000132","019011112586793",35.36,25,0.326,307.68,448.31,53.8,49.0,0.352,33396.600000024,33404.300000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744109,67101.00
07/30/2014 14:15,1,1.511,ACTIVE,215.9,412.79,60.03,1406744104,"033051125000135","019011112586793",35.28,25,0.312,306.90,450.36,53.0,57.2,0.148,31148.799999964,31156.499999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744110,67102.00
07/30/2014 14:15,1,2.379,ACTIVE,214.9,440.53,60.00,1406744104,"040051121000116","019011112586793",26.48,24,0.295,296.66,447.52,62.7,54.1,0.096,36286.400000035,36295.300000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744111,67103.00
07/30/2014 14:15,1,2.359,ACTIVE,215.8,371.01,60.00,1406744104,"040051121000068","019011112586793",24.36,25,0.296,303.22,448.60,57.2,64.9,0.190,33524,33532,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744113,67104.00
07/30/2014 14:15,1,1.851,ALERT,215.2,353.98,60.03,1406744104,"033051125000118","019011112586793",29.17,26,0.260,303.31,448.18,53.7,40.5,0.344,42108.8,42118.8,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406744114,67105.00
07/30/2014 14:15,1,1.867,ACTIVE,216.0,318.56,60.00,1406744104,"033051125000150","019011112586793",29.42,25,0.327,302.77,448.75,54.6,58.1,0.340,41084.9,41094.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744116,67106.00
07/30/2014 14:15,1,2.391,ACTIVE,215.7,351.91,60.00,1406744104,"040051121000185","019011112586793",26.08,26,0.369,301.23,448.38,62.0,67.9,0.288,38986.7,38995.100000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744117,67107.00
07/30/2014 14:15,1,2.411,ACTIVE,215.5,378.90,60.00,1406744104,"040051121000195","019011112586793",26.10,26,0.321,300.25,447.23,62.6,66.6,0.203,36481.000000001,36489.600000025,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744118,67108.00
07/30/2014 14:15,2,2.453,ACTIVE,216.67,350.47,59.996,1406744104,"274151322000083","019011112586793",29.12,30.30,0,335.74,378.42,72.3,67.9,0.517,210037.8,210037.8,18025,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744119,67109.00
07/30/2014 14:15,2,2.604,ACTIVE,217.13,369.40,59.990,1406744104,"274151322000076","019011112586793",29.56,30.50,0,336.34,384.43,77.9,73.3,0.539,218173.4,218173.4,18006,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744120,67110.00
07/30/2014 14:15,2,1.561,ACTIVE,216.90,434.33,59.990,1406744104,"274151322000094","019011112586793",40.79,30.30,0,334.54,455.37,63.4,59.3,0.424,150181.5,150181.5,18383,0,0,0,L,1151911521,1,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744121,67111.00
07/30/2014 14:15,2,2.477,ACTIVE,216.90,350.77,59.985,1406744104,"274151322000052","019011112586793",29.06,31.00,0,335.44,380.52,72.9,68.4,0.495,210846.2,210846.2,17968,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744122,67112.00
07/30/2014 14:15,2,2.461,ACTIVE,216.90,363.69,59.996,1406744104,"274151322000085","019011112586793",29.16,28.30,0,336.94,381.12,72.6,68.1,0.499,209920.9,209920.9,17925,0,0,0,L,1151911521,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744123,67113.00
07/30/2014 14:15,2,2.447,ACTIVE,216.90,367.60,59.985,1406744104,"274151322000087","019011112586793",28.41,42.00,0,335.74,379.92,70.3,66.0,0.482,200334.3,200334.3,17960,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744124,67114.00
07/30/2014 14:15,2,2.418,ACTIVE,216.67,367.30,59.990,1406744104,"274151322000088","019011112586793",29.00,28.50,0,336.04,378.42,71.1,66.7,0.477,203758.9,203758.9,17943,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744125,67115.00
07/30/2014 14:15,2,2.578,ACTIVE,216.45,368.20,59.996,1406744104,"274151322000095","019011112586793",29.54,30.00,0,335.74,381.12,77.0,72.4,0.526,216124.8,216124.8,17995,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744126,67116.00
07/30/2014 14:15,2,1.672,ACTIVE,217.80,419.00,59.990,1406744104,"274151322000068","019011112586793",39.14,31.50,0,335.14,455.67,66.7,62.5,0.451,148273.1,148273.1,18441,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744127,67117.00
07/30/2014 14:15,2,2.436,ACTIVE,216.90,367.90,60.001,1406744104,"274151322000054","019011112586793",29.32,28.80,0,335.74,379.32,72.3,67.9,0.499,207953.9,207953.9,18076,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406744128,67118.00
07/30/2014 14:30,1,5.137,ACTIVE,217.8,356.15,60.00,1406745004,"040051121000097","019011112586793",26.04,28,0.593,298.99,451.68,133.1,128.0,0.593,36929.900000036,36954.400000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745006,67119.00
07/30/2014 14:30,1,4.646,ACTIVE,216.9,355.05,60.03,1406745004,"040051121000095","019011112586793",23.51,26,0.480,298.97,447.79,108.7,103.7,0.493,33028.9,33050.9,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745007,67120.00
07/30/2014 14:30,1,2.814,ACTIVE,217.5,329.33,60.00,1406745004,"033051125000132","019011112586793",34.79,27,0.429,303.32,450.20,97.4,93.1,0.447,33404.300000012,33425.300000012,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745009,67121.00
07/30/2014 14:30,1,2.671,ACTIVE,217.7,338.37,60.00,1406745004,"033051125000135","019011112586793",34.60,27,0.407,304.40,450.85,91.9,88.2,0.426,31156.499999964,31177.199999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745010,67122.00
07/30/2014 14:30,1,4.174,ACTIVE,216.6,352.08,60.00,1406745004,"040051121000116","019011112586793",25.80,26,0.473,295.86,450.92,107.1,101.8,0.489,36295.300000011,36319.700000047,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745011,67123.00
07/30/2014 14:30,1,4.265,ACTIVE,217.2,350.26,60.03,1406745004,"040051121000068","019011112586793",23.51,27,0.440,301.48,450.37,99.8,95.0,0.458,33532,33554.400000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745013,67124.00
07/30/2014 14:30,1,3.276,ACTIVE,216.8,325.57,60.00,1406745004,"033051125000118","019011112586793",39.04,28,0.567,302.16,448.34,127.2,122.2,0.573,42118.8,42146,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745014,67125.00
07/30/2014 14:30,1,3.346,ACTIVE,217.2,327.83,60.03,1406745004,"033051125000150","019011112586793",39.54,28,0.587,303.26,450.79,131.6,127.1,0.595,41094.9,41122.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745015,67126.00
07/30/2014 14:30,1,4.530,ACTIVE,217.3,349.94,60.03,1406745004,"040051121000185","019011112586793",25.72,28,0.514,299.96,451.28,115.9,111.4,0.526,38995.100000036,39019.500000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745016,67127.00
07/30/2014 14:30,1,4.408,ACTIVE,216.9,325.09,60.00,1406745004,"040051121000195","019011112586793",25.75,28,0.500,301.57,449.14,112.9,107.8,0.510,36489.600000025,36514.100000025,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745018,67128.00
07/30/2014 14:30,2,5.848,ACTIVE,219.16,360.38,60.006,1406745004,"274151322000083","019011112586793",28.55,37.00,0,334.84,400.36,168.8,161.0,0.681,210066.1,210066.1,18026,0,0,0,L,1151911521,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745019,67129.00
07/30/2014 14:30,2,6.146,ACTIVE,220.06,366.40,60.001,1406745004,"274151322000076","019011112586793",29.04,36.30,0,335.14,404.87,180.6,172.4,0.707,218204.0,218204.0,18007,0,0,0,L,1151911521,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745020,67130.00
07/30/2014 14:30,2,3.992,ACTIVE,219.39,419.00,60.006,1406745004,"274151322000094","019011112586793",38.76,35.60,0,395.25,464.08,156.4,149.0,0.588,150207.4,150207.4,18384,0,0,0,L,1151911521,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745021,67131.00
07/30/2014 14:30,2,5.846,ACTIVE,219.61,364.89,60.001,1406745004,"274151322000052","019011112586793",28.51,37.80,0,334.24,400.96,168.3,160.5,0.650,210874.8,210874.8,17969,0,0,0,L,1151911521,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745022,67132.00
07/30/2014 14:30,2,5.885,ACTIVE,219.84,369.70,60.006,1406745004,"274151322000085","019011112586793",28.73,33.80,0,335.44,401.86,170.8,163.0,0.641,209949.6,209949.6,17926,0,0,0,L,1151911521,1,126.07,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745023,67133.00
07/30/2014 14:30,2,5.857,ACTIVE,219.61,350.47,60.001,1406745004,"274151322000087","019011112586793",27.47,47.50,0,333.93,399.16,162.9,155.3,0.605,200361.8,200361.8,17961,0,0,0,L,1151911521,1,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745024,67134.00
07/30/2014 14:30,2,5.770,ACTIVE,219.61,354.07,60.022,1406745004,"274151322000088","019011112586793",28.41,34.30,0,334.24,400.06,165.7,158.0,0.597,203787.0,203787.0,17944,0,0,0,L,1151911521,1,125.85,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745025,67135.00
07/30/2014 14:30,2,6.193,ACTIVE,219.61,376.62,60.017,1406745004,"274151322000095","019011112586793",28.92,36.50,0,334.24,404.87,181.2,172.9,0.672,216155.2,216155.2,17996,0,0,0,L,1151911521,1,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745026,67136.00
07/30/2014 14:30,2,3.918,ACTIVE,220.52,422.60,60.001,1406745004,"274151322000068","019011112586793",39.34,37.00,0,393.75,471.60,155.8,148.4,0.575,148299.2,148299.2,18442,0,0,0,L,1151911521,1,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745027,67137.00
07/30/2014 14:30,2,5.777,ACTIVE,219.61,377.52,60.001,1406745004,"274151322000054","019011112586793",28.75,35.00,0,334.54,401.26,167.8,160.1,0.636,207982.4,207982.4,18077,0,0,0,L,1151911521,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745028,67138.00
07/30/2014 14:45,1,3.352,ALERT,215.1,348.27,60.03,1406745904,"040051121000097","019011112586793",26.07,29,0.385,317.86,385.75,86.9,82.5,0.406,36954.400000036,36980,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406745906,67139.00
07/30/2014 14:45,1,3.360,ACTIVE,214.6,326.63,60.00,1406745904,"040051121000095","019011112586793",23.71,27,0.347,318.29,380.00,79.2,74.3,0.368,33050.9,33073.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745908,67140.00
07/30/2014 14:45,1,2.164,ACTIVE,215.2,342.80,60.00,1406745904,"033051125000132","019011112586793",34.66,29,0.329,319.42,377.58,74.6,70.5,0.354,33425.300000012,33447.199999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745909,67141.00
07/30/2014 14:45,1,2.151,ACTIVE,215.3,347.66,60.00,1406745904,"033051125000135","019011112586793",34.34,28,0.326,317.60,378.68,73.5,69.9,0.351,31177.199999964,31198.899999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745910,67142.00
07/30/2014 14:45,1,3.369,ACTIVE,214.2,341.15,60.03,1406745904,"040051121000116","019011112586793",25.88,27,0.382,316.86,384.36,86.7,81.8,0.403,36319.700000047,36344.999999999,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745912,67143.00
07/30/2014 14:45,1,3.366,ACTIVE,214.9,344.80,60.00,1406745904,"040051121000068","019011112586793",23.71,28,0.352,318.10,382.16,79.4,75.3,0.375,33554.400000036,33577.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745913,67144.00
07/30/2014 14:45,1,2.480,ACTIVE,214.8,322.48,60.03,1406745904,"033051125000118","019011112586793",39.28,29,0.433,314.26,392.11,96.9,92.9,0.452,42146,42174.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745915,67145.00
07/30/2014 14:45,1,2.469,ACTIVE,215.2,332.20,60.03,1406745904,"033051125000150","019011112586793",39.39,29,0.434,315.87,392.19,96.8,93.1,0.451,41122.2,41151,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745916,67146.00
07/30/2014 14:45,1,3.361,ACTIVE,215.0,324.63,60.03,1406745904,"040051121000185","019011112586793",25.48,29,0.377,318.91,385.14,85.2,81.0,0.396,39019.500000012,39044.7,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745917,67147.00
07/30/2014 14:45,1,3.412,ACTIVE,214.8,329.82,60.03,1406745904,"040051121000195","019011112586793",25.36,29,0.381,316.96,384.81,86.1,81.5,0.404,36514.100000025,36539.400000037,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745919,67148.00
07/30/2014 14:45,2,3.516,ACTIVE,215.77,343.55,60.012,1406745904,"274151322000083","019011112586793",28.31,38.20,0,333.93,396.45,100.8,95.4,0.407,210095.7,210095.7,18027,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745920,67149.00
07/30/2014 14:45,2,3.672,ACTIVE,216.67,351.97,60.001,1406745904,"274151322000076","019011112586793",29.24,38.20,0,334.84,400.36,108.7,103.0,0.420,218236.0,218236.0,18008,0,0,0,L,1151911521,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745921,67150.00
07/30/2014 14:45,2,2.330,ACTIVE,216.22,416.59,60.006,1406745904,"274151322000094","019011112586793",39.00,38.00,0,394.65,463.18,91.5,86.4,0.354,150234.6,150234.6,18385,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745921,67151.00
07/30/2014 14:45,2,3.553,ACTIVE,216.22,353.77,60.006,1406745904,"274151322000052","019011112586793",28.23,39.00,0,334.24,397.05,101.5,96.0,0.384,210904.5,210904.5,17970,0,0,0,L,1151911521,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745922,67152.00
07/30/2014 14:45,2,3.498,ACTIVE,216.45,345.06,59.969,1406745904,"274151322000085","019011112586793",28.69,35.20,0,334.84,397.66,101.6,96.1,0.380,209979.5,209979.5,17927,0,0,0,L,1151911521,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745923,67153.00
07/30/2014 14:45,2,3.477,ACTIVE,216.00,345.96,60.012,1406745904,"274151322000087","019011112586793",27.41,49.30,0,334.24,394.95,96.5,91.2,0.367,200390.2,200390.2,17962,0,0,0,L,1151911521,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745924,67154.00
07/30/2014 14:45,2,3.453,ACTIVE,215.77,345.36,60.006,1406745904,"274151322000088","019011112586793",28.43,36.00,0,334.24,396.45,99.4,94.0,0.376,203816.3,203816.3,17945,0,0,0,L,1151911521,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745925,67155.00
07/30/2014 14:45,2,3.693,ACTIVE,215.77,350.77,60.028,1406745904,"274151322000095","019011112586793",28.84,38.20,0,333.63,400.06,107.9,102.2,0.407,216186.9,216186.9,17997,0,0,0,L,1151911521,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745926,67156.00
07/30/2014 14:45,2,2.367,ACTIVE,216.90,418.09,60.001,1406745904,"274151322000068","019011112586793",38.74,39.30,0,392.85,462.58,92.8,87.6,0.349,148326.4,148326.4,18443,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745927,67157.00
07/30/2014 14:45,2,3.521,ACTIVE,216.22,349.26,59.985,1406745904,"274151322000054","019011112586793",28.39,37.00,0,333.93,397.05,101.2,95.8,0.384,208012.2,208012.2,18078,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406745928,67158.00
07/30/2014 15:00,1,3.398,ACTIVE,216.1,327.41,60.03,1406746804,"040051121000097","019011112586793",25.85,30,0.387,317.34,369.53,87.4,83.4,0.408,36980,37001.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746807,67159.00
07/30/2014 15:00,1,3.381,ALERT,215.5,326.90,60.03,1406746804,"040051121000095","019011112586793",23.70,28,0.348,317.79,365.63,79.7,74.7,0.368,33073.9,33093.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406746808,67160.00
07/30/2014 15:00,1,2.229,ACTIVE,216.2,345.97,60.03,1406746804,"033051125000132","019011112586793",34.43,29,0.334,302.80,450.54,76.4,72.1,0.357,33447.199999988,33465.400000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746810,67161.00
07/30/2014 15:00,1,2.231,ACTIVE,216.4,332.62,60.03,1406746804,"033051125000135","019011112586793",34.23,29,0.336,302.23,453.64,76.0,72.6,0.360,31198.899999964,31216.699999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746811,67162.00
07/30/2014 15:00,1,3.524,ACTIVE,215.4,351.12,60.03,1406746804,"040051121000116","019011112586793",25.66,28,0.395,316.25,368.77,90.0,85.0,0.415,36344.999999999,36366.200000047,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746812,67163.00
07/30/2014 15:00,1,3.500,ACTIVE,216.4,343.98,60.03,1406746804,"040051121000068","019011112586793",23.57,29,0.361,317.48,367.71,82.1,78.1,0.381,33577.699999988,33597.100000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746814,67164.00
07/30/2014 15:00,1,2.580,ACTIVE,216.0,356.72,60.03,1406746804,"033051125000118","019011112586793",39.07,30,0.446,314.73,374.52,100.3,95.7,0.462,42174.8,42198.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746815,67165.00
07/30/2014 15:00,1,2.538,ACTIVE,216.6,326.49,60.03,1406746804,"033051125000150","019011112586793",39.36,30,0.444,313.49,375.77,99.4,95.8,0.456,41151,41175,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746816,67166.00
07/30/2014 15:00,1,3.415,ACTIVE,216.2,328.65,60.03,1406746804,"040051121000185","019011112586793",25.55,30,0.383,317.20,369.56,86.8,82.6,0.402,39044.7,39065.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746817,67167.00
07/30/2014 15:00,1,3.449,ACTIVE,215.9,327.50,60.03,1406746804,"040051121000195","019011112586793",25.35,30,0.382,316.76,370.07,87.0,82.3,0.406,36539.400000037,36560.500000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746819,67168.00
07/30/2014 15:00,2,3.539,ACTIVE,216.45,355.88,60.017,1406746804,"274151322000083","019011112586793",28.41,40.20,0,333.63,380.22,101.9,96.4,0.402,210120.5,210120.5,18028,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746820,67169.00
