ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 15:00,2,3.732,ACTIVE,217.35,358.88,60.006,1406746804,"274151322000076","019011112586793",29.00,40.00,0,334.54,384.13,109.5,103.8,0.420,218262.7,218262.7,18009,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746821,67170.00
07/30/2014 15:00,2,2.398,ACTIVE,216.45,414.49,60.012,1406746804,"274151322000094","019011112586793",38.29,38.20,0,394.35,452.66,92.8,87.7,0.354,150257.3,150257.3,18386,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746822,67171.00
07/30/2014 15:00,2,3.568,ACTIVE,216.67,350.47,60.012,1406746804,"274151322000052","019011112586793",28.27,40.80,0,333.03,380.82,102.2,96.7,0.389,210929.5,210929.5,17971,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746822,67172.00
07/30/2014 15:00,2,3.520,ACTIVE,216.45,354.97,60.017,1406746804,"274151322000085","019011112586793",28.78,37.00,0,333.93,381.42,102.5,97.0,0.389,210004.5,210004.5,17928,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746823,67173.00
07/30/2014 15:00,2,3.504,ACTIVE,216.67,358.28,60.017,1406746804,"274151322000087","019011112586793",27.43,50.80,0,333.93,379.92,97.3,92.0,0.371,200413.9,200413.9,17963,0,0,0,L,1151911521,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746824,67174.00
07/30/2014 15:00,2,3.490,ACTIVE,216.45,355.88,60.017,1406746804,"274151322000088","019011112586793",28.35,37.30,0,333.33,380.22,100.1,94.7,0.367,203840.7,203840.7,17946,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746825,67175.00
07/30/2014 15:00,2,3.734,ACTIVE,216.22,348.96,59.996,1406746804,"274151322000095","019011112586793",28.78,39.00,0,333.03,383.23,108.8,103.1,0.407,216213.5,216213.5,17998,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746826,67176.00
07/30/2014 15:00,2,2.428,ACTIVE,217.35,416.59,60.012,1406746804,"274151322000068","019011112586793",38.21,40.00,0,393.45,459.87,94.5,89.3,0.354,148349.2,148349.2,18444,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746827,67177.00
07/30/2014 15:00,2,3.508,ACTIVE,216.45,353.17,59.990,1406746804,"274151322000054","019011112586793",28.67,38.20,0,333.03,381.12,101.9,96.4,0.380,208037.1,208037.1,18079,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406746828,67178.00
07/30/2014 15:15,1,0.771,ACTIVE,213.3,362.18,60.00,1406747704,"040051121000097","019011112586793",25.45,29,0.147,300.50,450.51,19.5,15.0,0.062,37001.600000024,37010,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747707,67179.00
07/30/2014 15:15,1,0.829,ACTIVE,213.0,363.93,60.00,1406747704,"040051121000095","019011112586793",22.78,27,0.154,299.85,447.59,18.8,14.4,0.035,33093.1,33100.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747709,67180.00
07/30/2014 15:15,1,0.502,ACTIVE,213.9,347.38,60.00,1406747704,"033051125000132","019011112586793",34.29,28,0.157,304.21,450.87,17.1,20.1,0.090,33465.400000036,33472.300000012,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747710,67181.00
07/30/2014 15:15,1,0.488,ACTIVE,214.0,400.38,60.00,1406747704,"033051125000135","019011112586793",34.18,28,0.166,304.04,452.81,16.6,14.7,0.005,31216.699999964,31223.799999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747711,67182.00
07/30/2014 15:15,1,0.796,ACTIVE,213.2,321.96,60.00,1406747704,"040051121000116","019011112586793",25.56,27,0.148,301.39,448.52,20.2,22.1,0.266,36366.200000047,36374.300000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747712,67183.00
07/30/2014 15:15,1,0.769,ACTIVE,213.9,382.67,60.00,1406747704,"040051121000068","019011112586793",22.75,28,0.165,303.01,451.37,17.4,13.7,0.101,33597.100000024,33604.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747714,67184.00
07/30/2014 15:15,1,0.573,ACTIVE,213.1,424.34,60.00,1406747704,"033051125000118","019011112586793",38.59,28,0.141,302.68,450.24,22.0,13.0,0.004,42198.7,42208.2,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747715,67185.00
07/30/2014 15:15,1,0.564,ACTIVE,213.5,369.97,60.00,1406747704,"033051125000150","019011112586793",38.85,28,0.132,303.94,451.85,21.8,13.4,0.125,41175,41184.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747716,67186.00
07/30/2014 15:15,1,0.743,ACTIVE,213.7,349.25,60.00,1406747704,"040051121000185","019011112586793",24.39,29,0.136,303.49,450.94,18.0,19.8,0.079,39065.7,39073.399999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747718,67187.00
07/30/2014 15:15,1,0.731,ACTIVE,213.0,361.14,60.00,1406747704,"040051121000195","019011112586793",24.51,29,0.140,303.47,449.55,17.8,14.7,0.050,36560.500000001,36568.199999989,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747719,67188.00
07/30/2014 15:15,2,0.818,ACTIVE,214.19,339.34,59.980,1406747704,"274151322000083","019011112586793",27.77,34.80,0,330.03,380.22,23.0,20.3,0.146,210130.6,210130.6,18029,0,0,0,L,1151911521,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747720,67189.00
07/30/2014 15:15,2,0.848,ACTIVE,214.41,342.65,59.985,1406747704,"274151322000076","019011112586793",28.49,34.30,0,332.43,383.83,24.5,21.7,0.168,218273.7,218273.7,18010,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747721,67190.00
07/30/2014 15:15,2,0.537,ACTIVE,214.19,404.57,59.975,1406747704,"274151322000094","019011112586793",38.07,34.30,0,335.74,446.65,20.6,18.0,0.133,150266.4,150266.4,18387,0,0,0,L,1151911521,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747722,67191.00
07/30/2014 15:15,2,0.822,ACTIVE,213.74,338.44,59.980,1406747704,"274151322000052","019011112586793",28.35,35.60,0,329.73,381.12,23.6,20.9,0.137,210939.8,210939.8,17972,0,0,0,L,1151911521,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747723,67192.00
07/30/2014 15:15,2,0.811,ACTIVE,213.96,341.15,59.948,1406747704,"274151322000085","019011112586793",28.17,32.20,0,331.23,381.42,23.1,20.4,0.150,210014.7,210014.7,17929,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747724,67193.00
07/30/2014 15:15,2,0.807,ACTIVE,214.19,343.25,59.975,1406747704,"274151322000087","019011112586793",27.65,46.20,0,329.43,379.32,22.6,19.9,0.141,200423.6,200423.6,17964,0,0,0,L,1151911521,1,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747724,67194.00
07/30/2014 15:15,2,0.791,ACTIVE,213.51,339.95,59.980,1406747704,"274151322000088","019011112586793",27.71,32.60,0,330.93,379.92,22.2,19.6,0.137,203850.6,203850.6,17947,0,0,0,L,1151911521,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747725,67195.00
07/30/2014 15:15,2,0.828,ACTIVE,213.96,341.15,59.980,1406747704,"274151322000095","019011112586793",28.37,33.80,0,332.43,380.52,23.8,21.0,0.159,216224.2,216224.2,17999,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747726,67196.00
07/30/2014 15:15,2,0.553,ACTIVE,214.87,404.87,59.975,1406747704,"274151322000068","019011112586793",37.87,35.60,0,336.34,448.45,21.3,18.6,0.133,148358.4,148358.4,18445,0,0,0,L,1151911521,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747727,67197.00
07/30/2014 15:15,2,0.820,ACTIVE,214.19,338.44,60.012,1406747704,"274151322000054","019011112586793",27.81,32.80,0,330.03,381.12,23.1,20.4,0.141,208047.2,208047.2,18080,0,0,0,L,1151911521,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406747728,67198.00
07/30/2014 15:30,1,0.465,ACTIVE,214.0,409.31,60.03,1406748604,"040051121000097","019011112586793",24.91,26,0.000,314.90,440.88,11.5,7.8,0.000,37010,37012.300000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748607,67199.00
07/30/2014 15:30,1,0.531,ACTIVE,213.3,324.11,60.03,1406748604,"040051121000095","019011112586793",22.38,24,0.042,312.17,436.89,11.8,5.2,0.208,33100.4,33102.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748608,67200.00
07/30/2014 15:30,1,0.306,ACTIVE,213.8,352.81,60.03,1406748604,"033051125000132","019011112586793",33.58,25,0.145,315.87,440.45,10.2,14.2,0.027,33472.300000012,33474.199999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748609,67201.00
07/30/2014 15:30,1,0.297,ACTIVE_NO_POWER,214.1,420.72,60.03,1406748604,"033051125000135","019011112586793",33.24,25,0.000,315.55,441.33,9.8,0.0,0.000,31223.799999964,31225.699999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748610,67202.00
07/30/2014 15:30,1,0.501,ACTIVE_NO_POWER,213.2,422.33,60.03,1406748604,"040051121000116","019011112586793",24.92,24,0.000,311.39,439.04,12.4,0.0,0.000,36374.300000011,36376.600000023,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748612,67203.00
07/30/2014 15:30,1,0.479,ACTIVE,213.3,387.59,60.03,1406748604,"040051121000068","019011112586793",21.97,24,0.104,316.95,439.96,10.4,12.8,0.000,33604.400000036,33606.100000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748613,67204.00
07/30/2014 15:30,1,0.345,ACTIVE_NO_POWER,213.5,388.12,60.03,1406748604,"033051125000118","019011112586793",38.06,24,0.000,314.34,442.20,13.0,0.0,0.130,42208.2,42210.8,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748614,67205.00
07/30/2014 15:30,1,0.346,ACTIVE,214.1,380.41,60.03,1406748604,"033051125000150","019011112586793",38.24,24,0.152,314.58,442.07,13.1,15.5,0.007,41184.3,41187,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748616,67206.00
07/30/2014 15:30,1,0.468,ACTIVE,214.1,322.31,60.03,1406748604,"040051121000185","019011112586793",23.03,25,0.103,314.98,440.06,10.7,3.5,0.245,39073.399999988,39075.399999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748617,67207.00
07/30/2014 15:30,1,0.451,ACTIVE_NO_POWER,213.9,424.47,60.03,1406748604,"040051121000195","019011112586793",23.18,25,0.000,317.79,440.70,10.4,0.0,0.000,36568.199999989,36570.100000025,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748618,67208.00
07/30/2014 15:30,2,0.484,ACTIVE,214.64,341.45,60.017,1406748604,"274151322000083","019011112586793",28.01,31.30,0,333.33,349.86,13.8,11.3,0.088,210133.7,210133.7,18030,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748619,67209.00
07/30/2014 15:30,2,0.502,ACTIVE,215.09,341.15,60.006,1406748604,"274151322000076","019011112586793",28.49,31.00,0,331.83,350.17,14.5,12.1,0.084,218277.0,218277.0,18011,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748620,67210.00
07/30/2014 15:30,2,0.309,ACTIVE,214.64,411.18,60.006,1406748604,"274151322000094","019011112586793",38.59,31.30,0,334.84,419.00,12.1,9.8,0.075,150269.1,150269.1,18388,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748621,67211.00
07/30/2014 15:30,2,0.516,ACTIVE,214.41,339.34,60.022,1406748604,"274151322000052","019011112586793",27.81,32.00,0,333.33,349.86,14.5,12.1,0.088,210943.1,210943.1,17973,0,0,0,L,1151911521,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748622,67212.00
07/30/2014 15:30,2,0.494,ACTIVE,214.87,342.05,60.022,1406748604,"274151322000085","019011112586793",27.69,29.00,0,334.24,349.86,13.8,11.4,0.080,210017.8,210017.8,17930,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748623,67213.00
07/30/2014 15:30,2,0.496,ACTIVE,214.87,341.45,60.017,1406748604,"274151322000087","019011112586793",27.43,43.00,0,333.63,349.56,13.8,11.4,0.084,200426.8,200426.8,17965,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748624,67214.00
07/30/2014 15:30,2,0.475,ACTIVE,214.19,340.55,60.012,1406748604,"274151322000088","019011112586793",27.35,29.50,0,333.33,349.56,13.1,10.8,0.080,203853.6,203853.6,17948,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748625,67215.00
07/30/2014 15:30,2,0.490,ACTIVE,214.41,341.45,60.012,1406748604,"274151322000095","019011112586793",28.17,30.50,0,330.93,349.86,14.0,11.6,0.084,216227.5,216227.5,18000,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748626,67216.00
07/30/2014 15:30,2,0.328,ACTIVE,215.32,405.77,60.017,1406748604,"274151322000068","019011112586793",38.19,32.40,0,336.04,421.40,12.6,10.2,0.075,148361.3,148361.3,18446,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748627,67217.00
07/30/2014 15:30,2,0.486,ACTIVE,214.64,340.85,60.001,1406748604,"274151322000054","019011112586793",27.99,29.80,0,333.33,350.17,13.8,11.4,0.084,208050.4,208050.4,18081,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406748628,67218.00
07/30/2014 15:45,1,0.497,ACTIVE,214.4,416.73,60.03,1406749505,"040051121000097","019011112586793",25.96,23,0.000,315.52,440.88,12.8,7.0,0.000,37012.300000012,37015.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749507,67219.00
07/30/2014 15:45,1,0.581,ACTIVE,213.8,326.31,60.03,1406749505,"040051121000095","019011112586793",22.28,20,0.093,313.11,437.66,12.8,14.0,0.169,33102.3,33104.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749508,67220.00
07/30/2014 15:45,1,0.334,ACTIVE,214.4,372.06,60.03,1406749505,"033051125000132","019011112586793",33.39,22,0.131,316.18,440.55,11.1,10.8,0.004,33474.199999988,33477,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749510,67221.00
07/30/2014 15:45,1,0.326,ACTIVE,214.2,367.70,60.00,1406749505,"033051125000135","019011112586793",33.32,22,0.137,314.83,441.55,10.8,14.0,0.007,31225.699999964,31228.399999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749511,67222.00
07/30/2014 15:45,1,0.544,ACTIVE,213.9,363.84,60.03,1406749505,"040051121000116","019011112586793",24.93,21,0.000,310.90,439.20,13.5,6.7,0.193,36376.600000023,36379.800000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749512,67223.00
07/30/2014 15:45,1,0.519,ACTIVE_NO_POWER,214.2,427.22,60.03,1406749505,"040051121000068","019011112586793",22.27,22,0.000,314.73,440.05,11.5,0.0,0.010,33606.100000024,33608.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749513,67224.00
07/30/2014 15:45,1,0.372,ACTIVE,214.2,336.10,60.00,1406749505,"033051125000118","019011112586793",38.52,22,0.126,312.77,442.48,14.2,13.5,0.168,42210.8,42214.6,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749515,67225.00
07/30/2014 15:45,1,0.377,ACTIVE,214.3,417.51,60.00,1406749505,"033051125000150","019011112586793",38.43,22,0.123,317.48,441.99,14.4,7.3,0.047,41187,41190.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749516,67226.00
07/30/2014 15:45,1,0.499,ACTIVE,214.2,335.61,60.03,1406749505,"040051121000185","019011112586793",23.83,22,0.099,315.27,440.09,11.8,7.7,0.122,39075.399999988,39078.300000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749517,67227.00
07/30/2014 15:45,1,0.478,ACTIVE,214.1,399.96,60.03,1406749505,"040051121000195","019011112586793",23.98,22,0.141,318.30,440.82,11.4,15.0,0.000,36570.100000025,36573.100000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749519,67228.00
07/30/2014 15:45,2,0.547,ACTIVE,214.64,340.55,60.001,1406749505,"274151322000083","019011112586793",27.57,28.00,0,331.53,351.67,15.3,12.9,0.102,210138.0,210138.0,18031,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749520,67229.00
07/30/2014 15:45,2,0.561,ACTIVE,215.09,341.75,60.001,1406749505,"274151322000076","019011112586793",28.33,27.50,0,332.43,352.27,16.1,13.6,0.102,218281.6,218281.6,18012,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749520,67230.00
07/30/2014 15:45,2,0.334,ACTIVE,214.87,415.39,59.996,1406749505,"274151322000094","019011112586793",39.24,28.00,0,335.14,426.81,13.2,10.8,0.080,150272.8,150272.8,18389,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749521,67231.00
07/30/2014 15:45,2,0.559,ACTIVE,214.64,341.15,59.996,1406749505,"274151322000052","019011112586793",28.21,28.50,0,329.43,351.67,16.0,13.5,0.097,210947.6,210947.6,17974,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749522,67232.00
07/30/2014 15:45,2,0.551,ACTIVE,214.64,339.65,59.996,1406749505,"274151322000085","019011112586793",27.51,26.00,0,331.53,351.07,15.3,12.9,0.093,210022.2,210022.2,17931,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749523,67233.00
07/30/2014 15:45,2,0.547,ACTIVE,214.64,341.75,59.996,1406749505,"274151322000087","019011112586793",27.65,39.50,0,331.23,351.67,15.3,12.9,0.088,200431.1,200431.1,17966,0,0,0,L,1151911521,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749524,67234.00
07/30/2014 15:45,2,0.521,ACTIVE,214.41,340.55,59.980,1406749505,"274151322000088","019011112586793",27.65,26.30,0,330.93,350.77,14.7,12.2,0.093,203857.7,203857.7,17949,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749525,67235.00
07/30/2014 15:45,2,0.541,ACTIVE,214.64,341.75,60.001,1406749505,"274151322000095","019011112586793",28.21,27.30,0,331.23,351.37,15.5,13.1,0.097,216231.9,216231.9,18001,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749526,67236.00
07/30/2014 15:45,2,0.367,ACTIVE,215.32,407.27,60.001,1406749505,"274151322000068","019011112586793",38.47,29.30,0,336.04,429.52,14.0,11.6,0.066,148365.3,148365.3,18447,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749527,67237.00
07/30/2014 15:45,2,0.580,ACTIVE,214.64,340.25,59.996,1406749505,"274151322000054","019011112586793",19.66,26.50,0,330.63,351.37,11.2,8.9,0.062,208054.7,208054.7,18082,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406749528,67238.00
07/30/2014 16:00,1,0.345,ACTIVE,214.1,322.42,60.00,1406750404,"040051121000097","019011112586793",24.87,21,0.129,315.00,442.27,8.4,7.2,0.250,37015.5,37017.199999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750406,67239.00
07/30/2014 16:00,1,0.443,ACTIVE_NO_POWER,213.9,375.52,60.03,1406750404,"040051121000095","019011112586793",21.87,19,0.000,313.61,437.18,9.6,0.0,0.000,33104.9,33106.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750408,67240.00
07/30/2014 16:00,1,0.235,ACTIVE_NO_POWER,214.4,386.58,60.00,1406750404,"033051125000132","019011112586793",33.71,20,0.076,317.55,439.59,7.8,0.0,0.119,33477,33478.5,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750409,67241.00
07/30/2014 16:00,1,0.228,ACTIVE_NO_POWER,214.4,395.58,60.00,1406750404,"033051125000135","019011112586793",33.14,20,0.000,317.27,440.51,7.5,0.0,0.000,31228.399999964,31229.999999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750410,67242.00
07/30/2014 16:00,1,0.372,ACTIVE_NO_POWER,214.0,412.55,60.03,1406750404,"040051121000116","019011112586793",24.66,19,0.000,312.88,440.24,9.0,0.0,0.000,36379.800000011,36381.499999999,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750412,67243.00
07/30/2014 16:00,1,0.359,ACTIVE_NO_POWER,213.8,398.35,60.00,1406750404,"040051121000068","019011112586793",22.25,20,0.000,316.82,439.34,7.9,0.0,0.000,33608.900000036,33610.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750413,67244.00
07/30/2014 16:00,1,0.259,ACTIVE,214.0,385.36,60.03,1406750404,"033051125000118","019011112586793",38.30,20,0.137,313.99,441.48,9.8,14.2,0.001,42214.6,42216.8,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750414,67245.00
07/30/2014 16:00,1,0.263,ACTIVE,213.8,353.54,60.00,1406750404,"033051125000150","019011112586793",38.86,20,0.148,314.74,441.03,10.2,13.4,0.029,41190.9,41193.1,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750415,67246.00
07/30/2014 16:00,1,0.368,ACTIVE,214.1,354.06,60.00,1406750404,"040051121000185","019011112586793",22.55,20,0.134,315.62,439.80,8.2,13.7,0.004,39078.300000024,39079.800000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750417,67247.00
07/30/2014 16:00,1,0.325,ACTIVE_NO_POWER,214.1,381.91,60.03,1406750404,"040051121000195","019011112586793",23.16,20,0.000,318.68,441.24,7.4,0.0,0.000,36573.100000025,36574.699999989,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750418,67248.00
07/30/2014 16:00,2,0.389,ACTIVE,215.77,342.05,60.001,1406750404,"274151322000083","019011112586793",27.79,25.30,0,335.44,348.06,10.9,8.6,0.062,210140.7,210140.7,18032,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750419,67249.00
07/30/2014 16:00,2,0.410,ACTIVE,216.45,342.35,60.006,1406750404,"274151322000076","019011112586793",27.85,25.00,0,336.64,348.06,11.6,9.3,0.057,218284.4,218284.4,18013,0,0,0,L,1151911521,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750420,67250.00
07/30/2014 16:00,2,0.246,ACTIVE,215.77,395.85,59.996,1406750404,"274151322000094","019011112586793",37.25,25.80,0,336.64,425.31,9.3,7.1,0.053,150275.1,150275.1,18390,0,0,0,L,1151911521,1,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750421,67251.00
07/30/2014 16:00,2,0.414,ACTIVE,215.77,338.74,60.006,1406750404,"274151322000052","019011112586793",27.87,25.80,0,335.44,348.36,11.6,9.3,0.044,210950.4,210950.4,17975,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750422,67252.00
07/30/2014 16:00,2,0.393,ACTIVE,216.00,342.05,59.969,1406750404,"274151322000085","019011112586793",27.75,23.80,0,336.64,347.76,11.0,8.7,0.066,210024.8,210024.8,17932,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750423,67253.00
07/30/2014 16:00,2,0.398,ACTIVE,216.00,339.34,60.006,1406750404,"274151322000087","019011112586793",27.45,36.30,0,335.74,348.06,11.1,8.7,0.049,200433.7,200433.7,17967,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750424,67254.00
07/30/2014 16:00,2,0.379,ACTIVE,215.09,339.65,60.001,1406750404,"274151322000088","019011112586793",26.82,24.00,0,335.14,347.76,10.3,8.0,0.053,203860.2,203860.2,17950,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750425,67255.00
07/30/2014 16:00,2,0.391,ACTIVE,216.00,339.95,60.001,1406750404,"274151322000095","019011112586793",27.87,24.80,0,336.04,347.76,11.1,8.7,0.066,216234.6,216234.6,18002,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750426,67256.00
07/30/2014 16:00,2,0.264,ACTIVE,216.45,400.06,59.996,1406750404,"274151322000068","019011112586793",37.57,26.80,0,337.54,426.81,10.0,7.8,0.049,148367.6,148367.6,18448,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750427,67257.00
07/30/2014 16:00,2,0.393,ACTIVE,215.54,340.85,60.001,1406750404,"274151322000054","019011112586793",27.75,24.30,0,335.14,347.76,11.0,8.7,0.062,208057.3,208057.3,18083,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406750428,67258.00
07/30/2014 16:15,1,1.370,ACTIVE,214.4,367.16,60.00,1406751304,"040051121000097","019011112586793",26.68,20,0.222,313.12,443.18,36.4,28.7,0.200,37017.199999988,37022,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751306,67259.00
07/30/2014 16:15,1,1.370,ACTIVE,214.1,394.56,60.00,1406751304,"040051121000095","019011112586793",24.12,19,0.236,310.71,440.27,32.8,31.4,0.041,33106.4,33110.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751308,67260.00
07/30/2014 16:15,1,0.925,ACTIVE,214.3,327.38,60.00,1406751304,"033051125000132","019011112586793",30.54,20,0.191,314.71,440.17,28.1,27.2,0.290,33478.5,33482.199999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751309,67261.00
07/30/2014 16:15,1,0.862,ACTIVE,214.2,427.45,60.03,1406751304,"033051125000135","019011112586793",35.64,20,0.201,315.99,444.86,30.5,29.1,0.015,31229.999999964,31233.999999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751311,67262.00
07/30/2014 16:15,1,1.377,ACTIVE,214.3,388.13,60.00,1406751304,"040051121000116","019011112586793",26.56,19,0.214,310.67,442.21,36.4,28.3,0.116,36381.499999999,36386.300000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751312,67263.00
07/30/2014 16:15,1,1.340,ACTIVE,214.6,437.77,60.00,1406751304,"040051121000068","019011112586793",23.89,19,0.169,317.58,442.94,31.8,31.4,0.013,33610.300000012,33614.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751313,67264.00
07/30/2014 16:15,1,0.999,ACTIVE,214.6,356.26,60.00,1406751304,"033051125000118","019011112586793",39.98,19,0.261,317.94,443.88,39.7,40.6,0.236,42216.8,42222.6,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751315,67265.00
07/30/2014 16:15,1,1.005,ACTIVE,214.6,336.94,60.03,1406751304,"033051125000150","019011112586793",39.98,19,0.258,318.06,444.07,39.9,41.1,0.318,41193.1,41198.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751316,67266.00
07/30/2014 16:15,1,1.320,ACTIVE,214.4,355.79,60.00,1406751304,"040051121000185","019011112586793",25.91,19,0.214,314.37,442.78,34.0,34.4,0.144,39079.800000024,39084.300000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751317,67267.00
07/30/2014 16:15,1,1.303,ACTIVE,213.9,343.39,60.00,1406751304,"040051121000195","019011112586793",26.06,19,0.212,318.22,443.23,33.8,34.2,0.238,36574.699999989,36579.300000013,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751318,67268.00
07/30/2014 16:15,2,1.414,ACTIVE,215.54,350.17,59.980,1406751304,"274151322000083","019011112586793",29.42,24.30,0,333.03,363.39,42.2,38.8,0.305,210146.8,210146.8,18033,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751319,67269.00
07/30/2014 16:15,2,1.473,ACTIVE,216.00,346.86,59.996,1406751304,"274151322000076","019011112586793",30.00,24.00,0,334.84,365.49,44.8,41.3,0.305,218290.9,218290.9,18014,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751320,67270.00
07/30/2014 16:15,2,0.973,ACTIVE,215.54,422.90,59.990,1406751304,"274151322000094","019011112586793",39.28,25.00,0,336.94,441.54,38.8,35.5,0.265,150280.5,150280.5,18391,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751321,67271.00
07/30/2014 16:15,2,1.457,ACTIVE,215.09,348.06,59.990,1406751304,"274151322000052","019011112586793",29.14,24.80,0,331.53,363.99,43.1,39.6,0.287,210956.7,210956.7,17976,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751322,67272.00
07/30/2014 16:15,2,1.430,ACTIVE,215.32,347.46,59.996,1406751304,"274151322000085","019011112586793",29.24,23.00,0,332.73,363.69,42.4,39.0,0.278,210031.0,210031.0,17933,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751323,67273.00
07/30/2014 16:15,2,1.424,ACTIVE,215.32,352.87,59.996,1406751304,"274151322000087","019011112586793",28.98,34.50,0,333.03,363.69,41.8,38.4,0.283,200439.8,200439.8,17968,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751324,67274.00
07/30/2014 16:15,2,1.393,ACTIVE,214.87,350.47,59.990,1406751304,"274151322000088","019011112586793",29.22,23.30,0,332.43,363.39,41.2,37.9,0.274,203866.1,203866.1,17951,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751325,67275.00
07/30/2014 16:15,2,1.445,ACTIVE,215.09,345.96,60.022,1406751304,"274151322000095","019011112586793",29.94,23.80,0,333.33,364.29,43.8,40.4,0.296,216240.9,216240.9,18003,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751326,67276.00
07/30/2014 16:15,2,1.002,ACTIVE,216.22,413.59,59.985,1406751304,"274151322000068","019011112586793",38.61,26.00,0,337.84,447.85,39.5,36.2,0.256,148373.2,148373.2,18449,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751327,67277.00
07/30/2014 16:15,2,1.418,ACTIVE,215.09,345.96,59.990,1406751304,"274151322000054","019011112586793",29.42,23.30,0,332.13,363.99,42.3,38.9,0.292,208063.5,208063.5,18084,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406751328,67278.00
07/30/2014 16:30,1,1.258,ACTIVE,214.4,363.36,60.03,1406752204,"040051121000097","019011112586793",26.73,20,0.199,314.05,443.35,33.4,33.1,0.148,37022,37028.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752206,67279.00
07/30/2014 16:30,1,1.299,ACTIVE,214.4,340.06,60.03,1406752204,"040051121000095","019011112586793",23.65,19,0.214,313.81,439.89,30.5,34.2,0.273,33110.4,33115.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752207,67280.00
07/30/2014 16:30,1,0.862,ACTIVE,214.3,395.65,60.03,1406752204,"033051125000132","019011112586793",30.33,20,0.152,313.44,439.96,26.0,12.3,0.027,33482.199999988,33486.900000036,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752209,67281.00
07/30/2014 16:30,1,0.808,ACTIVE,214.7,351.91,60.03,1406752204,"033051125000135","019011112586793",35.39,20,0.245,318.19,444.26,28.4,24.1,0.209,31233.999999964,31239.399999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752210,67282.00
07/30/2014 16:30,1,1.292,ACTIVE,214.5,371.90,60.03,1406752204,"040051121000116","019011112586793",26.42,19,0.197,310.97,442.07,33.9,25.9,0.093,36386.300000011,36392.499999999,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752211,67283.00
07/30/2014 16:30,1,1.255,ACTIVE,215.2,340.40,60.00,1406752204,"040051121000068","019011112586793",23.93,19,0.251,318.83,442.70,29.8,19.3,0.312,33614.5,33620,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752212,67284.00
07/30/2014 16:30,1,0.940,ACTIVE,214.6,399.87,60.00,1406752204,"033051125000118","019011112586793",40.02,19,0.229,317.12,444.05,37.4,30.6,0.115,42222.6,42230,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752214,67285.00
07/30/2014 16:30,1,0.939,ACTIVE,214.9,399.15,60.00,1406752204,"033051125000150","019011112586793",40.41,19,0.229,317.41,444.10,37.7,29.7,0.079,41198.9,41206.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752215,67286.00
07/30/2014 16:30,1,1.244,ACTIVE,214.4,401.28,60.03,1406752204,"040051121000185","019011112586793",25.85,19,0.231,314.52,442.71,32.0,29.5,0.039,39084.300000024,39090.100000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752216,67287.00
07/30/2014 16:30,1,1.227,ACTIVE,214.8,364.44,60.03,1406752204,"040051121000195","019011112586793",26.09,19,0.197,315.51,443.23,31.8,24.7,0.188,36579.300000013,36585.300000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752218,67288.00
07/30/2014 16:30,2,1.320,ACTIVE,215.77,345.06,60.012,1406752204,"274151322000083","019011112586793",29.10,23.80,0,335.44,361.89,38.9,35.7,0.265,210154.6,210154.6,18034,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752219,67289.00
07/30/2014 16:30,2,1.355,ACTIVE,216.22,347.46,59.975,1406752204,"274151322000076","019011112586793",30.02,23.50,0,336.34,363.09,41.3,37.9,0.278,218299.2,218299.2,18015,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752220,67290.00
07/30/2014 16:30,2,0.908,ACTIVE,215.77,416.89,60.006,1406752204,"274151322000094","019011112586793",38.61,24.50,0,333.63,450.26,35.6,32.4,0.234,150287.6,150287.6,18392,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752221,67291.00
07/30/2014 16:30,2,1.352,ACTIVE,215.54,353.17,60.001,1406752204,"274151322000052","019011112586793",29.04,24.30,0,334.54,362.19,39.7,36.4,0.261,210964.8,210964.8,17977,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752222,67292.00
07/30/2014 16:30,2,1.311,ACTIVE,215.77,351.07,59.990,1406752204,"274151322000085","019011112586793",29.34,22.50,0,336.34,361.89,39.0,35.7,0.256,210038.9,210038.9,17934,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752222,67293.00
07/30/2014 16:30,2,1.312,ACTIVE,216.00,352.87,60.017,1406752204,"274151322000087","019011112586793",28.90,32.80,0,335.44,361.89,38.3,35.1,0.247,200447.5,200447.5,17969,0,0,0,L,1151911521,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752223,67294.00
07/30/2014 16:30,2,1.291,ACTIVE,215.32,349.26,59.980,1406752204,"274151322000088","019011112586793",28.92,22.80,0,335.14,361.59,37.9,34.6,0.239,203873.7,203873.7,17952,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752224,67295.00
07/30/2014 16:30,2,1.350,ACTIVE,216.00,349.26,60.001,1406752204,"274151322000095","019011112586793",29.56,23.30,0,335.44,362.19,40.4,37.1,0.261,216249.0,216249.0,18004,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752225,67296.00
07/30/2014 16:30,2,0.895,ACTIVE,216.45,428.31,60.006,1406752204,"274151322000068","019011112586793",39.70,25.50,0,334.84,446.35,36.5,33.3,0.225,148380.5,148380.5,18450,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752226,67297.00
07/30/2014 16:30,2,1.309,ACTIVE,216.00,353.17,60.012,1406752204,"274151322000054","019011112586793",29.32,23.00,0,334.84,362.19,38.9,35.6,0.247,208071.3,208071.3,18085,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406752227,67298.00
07/30/2014 16:45,1,1.308,ACTIVE,213.8,363.41,60.00,1406753104,"040051121000097","019011112586793",26.49,20,0.202,313.89,443.32,34.4,31.9,0.220,37028.400000036,37036.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753107,67299.00
07/30/2014 16:45,1,1.355,ACTIVE,213.8,392.72,60.00,1406753104,"040051121000095","019011112586793",23.38,19,0.180,314.51,440.33,31.5,16.6,0.212,33115.7,33122.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753108,67300.00
07/30/2014 16:45,1,0.884,ACTIVE,214.2,409.24,60.00,1406753104,"033051125000132","019011112586793",30.65,20,0.161,313.46,440.72,26.9,13.1,0.018,33486.900000036,33492.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753109,67301.00
07/30/2014 16:45,1,0.830,ACTIVE,214.3,389.05,60.00,1406753104,"033051125000135","019011112586793",35.39,20,0.216,318.00,444.68,29.2,18.2,0.247,31239.399999964,31246.299999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753110,67302.00
07/30/2014 16:45,1,1.322,ACTIVE,214.0,389.20,60.00,1406753104,"040051121000116","019011112586793",26.39,19,0.209,310.48,442.24,34.7,26.6,0.064,36392.499999999,36400.300000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753112,67303.00
07/30/2014 16:45,1,1.274,ACTIVE,213.8,344.78,60.00,1406753104,"040051121000068","019011112586793",24.23,19,0.224,317.83,442.81,30.7,29.9,0.176,33620,33627,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753113,67304.00
07/30/2014 16:45,1,0.963,ACTIVE,213.8,376.33,60.03,1406753104,"033051125000118","019011112586793",39.90,20,0.252,316.42,441.49,38.2,30.0,0.235,42230,42239.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753114,67305.00
07/30/2014 16:45,1,0.964,ACTIVE,214.4,369.54,60.00,1406753104,"033051125000150","019011112586793",40.05,20,0.232,316.59,441.54,38.4,30.0,0.196,41206.2,41215.5,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753115,67306.00
07/30/2014 16:45,1,1.290,ACTIVE,214.1,327.35,60.00,1406753104,"040051121000185","019011112586793",25.46,20,0.186,317.99,442.74,32.6,32.7,0.235,39090.100000036,39097.600000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753117,67307.00
07/30/2014 16:45,1,1.264,ACTIVE,213.9,388.66,60.00,1406753104,"040051121000195","019011112586793",25.79,20,0.188,319.79,443.32,32.4,31.0,0.094,36585.300000013,36592.900000037,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753118,67308.00
07/30/2014 16:45,2,1.367,ACTIVE,215.77,345.96,59.996,1406753104,"274151322000083","019011112586793",29.28,23.80,0,334.84,367.30,40.5,37.2,0.283,210164.4,210164.4,18035,0,0,0,L,1151911521,1,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753119,67309.00
07/30/2014 16:45,2,1.434,ACTIVE,216.22,347.76,59.996,1406753104,"274151322000076","019011112586793",29.74,23.50,0,336.34,368.50,43.1,39.7,0.287,218309.6,218309.6,18016,0,0,0,L,1151911521,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753120,67310.00
07/30/2014 16:45,2,0.928,ACTIVE,215.54,422.30,59.996,1406753104,"274151322000094","019011112586793",39.14,24.50,0,336.34,448.15,36.5,33.3,0.243,150296.4,150296.4,18393,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753121,67311.00
07/30/2014 16:45,2,1.389,ACTIVE,215.54,350.17,60.001,1406753104,"274151322000052","019011112586793",29.30,24.30,0,334.84,367.60,41.2,37.9,0.274,210974.7,210974.7,17978,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753122,67312.00
07/30/2014 16:45,2,1.371,ACTIVE,215.77,351.07,60.001,1406753104,"274151322000085","019011112586793",29.28,22.80,0,335.74,367.30,40.6,37.3,0.270,210048.6,210048.6,17935,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753123,67313.00
07/30/2014 16:45,2,1.352,ACTIVE,215.77,349.26,59.996,1406753104,"274151322000087","019011112586793",29.02,32.20,0,335.44,367.00,39.7,36.4,0.270,200457.1,200457.1,17970,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753124,67314.00
07/30/2014 16:45,2,1.348,ACTIVE,215.32,346.56,59.990,1406753104,"274151322000088","019011112586793",28.86,22.80,0,335.44,366.70,39.4,36.1,0.261,203883.2,203883.2,17953,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753126,67315.00
07/30/2014 16:45,2,1.404,ACTIVE,215.77,348.06,60.001,1406753104,"274151322000095","019011112586793",29.72,23.30,0,335.44,367.90,42.3,38.9,0.278,216259.2,216259.2,18005,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753126,67316.00
