ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 16:45,2,0.891,ACTIVE,216.45,431.92,59.996,1406753104,"274151322000068","019011112586793",40.71,25.80,0,338.44,450.56,36.5,33.3,0.239,148389.4,148389.4,18451,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753127,67317.00
07/30/2014 16:45,2,1.357,ACTIVE,215.54,347.16,60.012,1406753104,"274151322000054","019011112586793",29.40,23.00,0,335.14,367.60,40.5,37.1,0.274,208081.0,208081.0,18086,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406753128,67318.00
07/30/2014 17:00,1,0.718,ACTIVE,213.8,412.19,60.03,1406754003,"040051121000097","019011112586793",26.07,20,0.139,314.40,443.43,18.6,12.8,0.003,37036.400000036,37041.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754006,67319.00
07/30/2014 17:00,1,0.791,ACTIVE,213.3,367.00,60.03,1406754003,"040051121000095","019011112586793",22.81,19,0.159,311.83,439.09,17.9,12.4,0.027,33122.6,33127.3,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754007,67320.00
07/30/2014 17:00,1,0.466,ACTIVE,213.6,399.76,60.03,1406754003,"033051125000132","019011112586793",34.15,20,0.150,313.44,439.89,15.8,11.8,0.003,33492.699999988,33497,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754008,67321.00
07/30/2014 17:00,1,0.467,ACTIVE,213.9,424.09,60.03,1406754003,"033051125000135","019011112586793",34.09,20,0.161,318.08,442.33,15.8,11.3,0.000,31246.299999964,31251.099999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754010,67322.00
07/30/2014 17:00,1,0.748,ACTIVE,213.7,361.04,60.00,1406754003,"040051121000116","019011112586793",25.75,19,0.139,309.77,442.29,19.1,15.1,0.048,36400.300000011,36405.800000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754011,67323.00
07/30/2014 17:00,1,0.728,ACTIVE,214.0,396.15,60.03,1406754003,"040051121000068","019011112586793",23.14,19,0.155,315.83,442.59,16.7,11.9,0.006,33627,33631.800000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754012,67324.00
07/30/2014 17:00,1,0.543,ACTIVE,213.2,361.25,60.03,1406754003,"033051125000118","019011112586793",38.80,20,0.175,315.14,444.06,20.9,25.5,0.109,42239.1,42245.6,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754013,67325.00
07/30/2014 17:00,1,0.545,ACTIVE,213.9,396.59,60.03,1406754003,"033051125000150","019011112586793",39.25,20,0.165,317.19,444.00,21.2,16.0,0.025,41215.5,41222,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754015,67326.00
07/30/2014 17:00,1,0.716,ACTIVE,213.9,407.04,60.03,1406754003,"040051121000185","019011112586793",24.40,20,0.084,315.75,442.72,17.3,3.2,0.101,39097.600000036,39102.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754016,67327.00
07/30/2014 17:00,1,0.691,ACTIVE,213.7,346.78,60.03,1406754003,"040051121000195","019011112586793",24.73,20,0.158,318.83,443.13,17.0,13.8,0.102,36592.900000037,36598.100000025,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754017,67328.00
07/30/2014 17:00,2,0.766,ACTIVE,214.41,340.25,60.028,1406754003,"274151322000083","019011112586793",28.61,23.50,0,333.63,360.69,22.2,19.5,0.155,210171.4,210171.4,18036,0,0,0,L,1151911521,1,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754018,67329.00
07/30/2014 17:00,2,0.807,ACTIVE,215.32,340.55,60.022,1406754003,"274151322000076","019011112586793",29.12,23.30,0,335.14,362.49,23.8,21.1,0.155,218317.1,218317.1,18017,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754019,67330.00
07/30/2014 17:00,2,0.508,ACTIVE,214.87,413.29,60.012,1406754003,"274151322000094","019011112586793",38.59,24.50,0,333.63,443.94,19.9,17.3,0.128,150302.7,150302.7,18394,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754020,67331.00
07/30/2014 17:00,2,0.793,ACTIVE,214.64,340.55,59.996,1406754003,"274151322000052","019011112586793",28.53,23.80,0,333.33,360.99,22.9,20.2,0.150,210981.9,210981.9,17979,0,0,0,L,1151911521,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754021,67332.00
07/30/2014 17:00,2,0.773,ACTIVE,214.87,343.25,60.022,1406754003,"274151322000085","019011112586793",28.45,22.50,0,334.84,360.99,22.3,19.6,0.141,210055.6,210055.6,17936,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754022,67333.00
07/30/2014 17:00,2,0.760,ACTIVE,214.87,342.05,60.012,1406754003,"274151322000087","019011112586793",28.29,31.00,0,334.54,360.99,21.8,19.1,0.141,200463.9,200463.9,17971,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754023,67334.00
07/30/2014 17:00,2,0.762,ACTIVE,214.41,344.45,60.017,1406754003,"274151322000088","019011112586793",27.75,22.50,0,333.93,360.08,21.4,18.7,0.137,203890.0,203890.0,17954,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754024,67335.00
07/30/2014 17:00,2,0.793,ACTIVE,214.64,343.25,60.022,1406754003,"274151322000095","019011112586793",28.84,23.00,0,334.84,361.29,23.1,20.4,0.146,216266.5,216266.5,18006,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754025,67336.00
07/30/2014 17:00,2,0.537,ACTIVE,215.32,403.67,60.022,1406754003,"274151322000068","019011112586793",37.95,25.50,0,333.93,446.05,20.6,17.9,0.128,148395.9,148395.9,18452,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754026,67337.00
07/30/2014 17:00,2,0.758,ACTIVE,214.64,342.65,60.022,1406754003,"274151322000054","019011112586793",28.98,22.80,0,333.63,360.99,22.2,19.5,0.146,208088.1,208088.1,18087,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754027,67338.00
07/30/2014 17:15,1,0.567,ACTIVE,214.3,377.60,60.00,1406754904,"040051121000097","019011112586793",25.68,20,0.136,314.07,441.66,14.5,13.2,0.008,37041.900000036,37045.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754906,67339.00
07/30/2014 17:15,1,0.636,ACTIVE,213.8,401.83,60.03,1406754904,"040051121000095","019011112586793",22.66,19,0.100,311.68,437.52,14.3,11.0,0.000,33127.3,33130.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754907,67340.00
07/30/2014 17:15,1,0.368,ACTIVE_NO_POWER,213.7,424.96,60.03,1406754904,"033051125000132","019011112586793",33.86,20,0.000,316.10,439.88,12.4,0.0,0.000,33497,33500.100000024,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754909,67341.00
07/30/2014 17:15,1,0.361,ACTIVE,213.9,327.45,60.00,1406754904,"033051125000135","019011112586793",33.88,20,0.038,316.73,441.57,12.2,6.9,0.232,31251.099999964,31254.499999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754910,67342.00
07/30/2014 17:15,1,0.594,ACTIVE_NO_POWER,213.9,367.54,60.03,1406754904,"040051121000116","019011112586793",25.52,19,0.000,311.38,440.12,15.1,0.0,0.222,36405.800000011,36409.700000047,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754911,67343.00
07/30/2014 17:15,1,0.586,ACTIVE,214.1,325.78,60.00,1406754904,"040051121000068","019011112586793",22.43,19,0.028,316.78,441.18,13.0,7.3,0.247,33631.800000012,33635.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754913,67344.00
07/30/2014 17:15,1,0.418,ACTIVE,214.0,357.33,60.00,1406754904,"033051125000118","019011112586793",38.97,19,0.164,316.70,442.66,16.2,13.0,0.075,42245.6,42250.4,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754914,67345.00
07/30/2014 17:15,1,0.434,ACTIVE,213.8,354.12,60.03,1406754904,"033051125000150","019011112586793",38.43,20,0.160,315.39,442.08,16.6,16.1,0.105,41222,41226.8,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754915,67346.00
07/30/2014 17:15,1,0.558,ACTIVE,213.7,390.87,60.00,1406754904,"040051121000185","019011112586793",23.98,20,0.141,315.45,440.80,13.3,10.9,0.002,39102.7,39106.300000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754917,67347.00
07/30/2014 17:15,1,0.542,ACTIVE,213.4,337.16,60.00,1406754904,"040051121000195","019011112586793",23.88,20,0.102,318.35,441.46,12.8,12.0,0.146,36598.100000025,36601.800000013,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754918,67348.00
07/30/2014 17:15,2,0.604,ACTIVE,214.19,340.55,59.990,1406754904,"274151322000083","019011112586793",28.21,23.00,0,334.24,353.77,17.3,14.8,0.110,210176.7,210176.7,18037,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754919,67349.00
07/30/2014 17:15,2,0.643,ACTIVE,215.09,340.55,59.996,1406754904,"274151322000076","019011112586793",28.80,23.30,0,335.44,354.37,18.8,16.2,0.124,218322.8,218322.8,18018,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754920,67350.00
07/30/2014 17:15,2,0.404,ACTIVE,214.41,400.06,59.996,1406754904,"274151322000094","019011112586793",37.61,24.00,0,332.73,432.52,15.4,13.0,0.097,150307.4,150307.4,18395,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754921,67351.00
07/30/2014 17:15,2,0.637,ACTIVE,214.19,341.75,60.001,1406754904,"274151322000052","019011112586793",27.85,23.50,0,333.93,353.77,18.0,15.5,0.102,210987.3,210987.3,17980,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754922,67352.00
07/30/2014 17:15,2,0.602,ACTIVE,214.41,340.25,60.001,1406754904,"274151322000085","019011112586793",28.43,22.30,0,335.14,353.77,17.4,14.8,0.106,210060.9,210060.9,17937,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754923,67353.00
07/30/2014 17:15,2,0.615,ACTIVE,214.41,339.95,60.001,1406754904,"274151322000087","019011112586793",27.37,30.00,0,334.54,353.47,17.1,14.5,0.102,200469.1,200469.1,17972,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754924,67354.00
07/30/2014 17:15,2,0.588,ACTIVE,213.74,340.55,59.996,1406754904,"274151322000088","019011112586793",27.75,22.50,0,333.93,353.17,16.6,14.1,0.097,203895.0,203895.0,17955,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754925,67355.00
07/30/2014 17:15,2,0.633,ACTIVE,214.41,342.35,59.996,1406754904,"274151322000095","019011112586793",28.35,22.50,0,334.24,354.07,18.1,15.6,0.110,216272.1,216272.1,18007,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754926,67356.00
07/30/2014 17:15,2,0.412,ACTIVE,214.87,409.08,59.996,1406754904,"274151322000068","019011112586793",38.59,25.50,0,333.03,427.71,16.2,13.7,0.084,148400.7,148400.7,18453,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754927,67357.00
07/30/2014 17:15,2,0.602,ACTIVE,213.96,339.04,59.990,1406754904,"274151322000054","019011112586793",28.41,22.80,0,333.93,353.47,17.3,14.8,0.102,208093.4,208093.4,18088,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406754928,67358.00
07/30/2014 17:30,1,2.059,ACTIVE,215.3,326.20,60.03,1406755804,"040051121000097","019011112586793",26.87,21,0.343,301.42,448.90,55.0,54.3,0.360,37045.900000036,37053.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755807,67359.00
07/30/2014 17:30,1,2.055,ACTIVE,214.5,368.04,60.07,1406755804,"040051121000095","019011112586793",24.41,20,0.302,302.77,444.41,49.9,51.2,0.295,33130.7,33137.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755808,67360.00
07/30/2014 17:30,1,1.363,ACTIVE,215.1,385.76,60.03,1406755804,"033051125000132","019011112586793",32.72,21,0.249,316.36,440.35,44.3,33.4,0.141,33500.100000024,33506.100000024,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755809,67361.00
07/30/2014 17:30,1,1.320,ACTIVE,215.4,389.02,60.07,1406755804,"033051125000135","019011112586793",35.58,20,0.298,315.03,447.26,46.7,49.7,0.192,31254.499999964,31261.299999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755810,67362.00
07/30/2014 17:30,1,2.065,ACTIVE,214.8,426.63,60.03,1406755804,"040051121000116","019011112586793",26.86,19,0.296,302.40,447.94,55.2,38.7,0.084,36409.700000047,36417.600000023,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755812,67363.00
07/30/2014 17:30,1,2.043,ACTIVE,215.1,392.23,60.03,1406755804,"040051121000068","019011112586793",24.49,20,0.315,305.26,447.41,49.8,39.0,0.327,33635.199999988,33642.199999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755813,67364.00
07/30/2014 17:30,1,1.603,ACTIVE,214.3,411.65,60.03,1406755804,"033051125000118","019011112586793",33.65,20,0.257,302.70,448.96,53.7,58.3,0.087,42250.4,42259.1,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755814,67365.00
07/30/2014 17:30,1,1.612,ACTIVE,215.0,364.13,60.03,1406755804,"033051125000150","019011112586793",33.71,20,0.286,303.74,451.49,54.0,39.6,0.340,41226.8,41235.6,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755815,67366.00
07/30/2014 17:30,1,2.044,ACTIVE,215.2,425.00,60.03,1406755804,"040051121000185","019011112586793",26.26,20,0.270,304.21,447.90,53.4,56.0,0.174,39106.300000024,39113.899999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755817,67367.00
07/30/2014 17:30,1,2.044,ACTIVE,215.4,384.30,60.03,1406755804,"040051121000195","019011112586793",26.28,20,0.319,305.07,447.32,53.4,62.1,0.135,36601.800000013,36609.400000037,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755818,67368.00
07/30/2014 17:30,2,2.164,ACTIVE,216.00,360.08,60.033,1406755804,"274151322000083","019011112586793",29.46,23.80,0,332.73,376.62,64.5,60.3,0.464,210186.4,210186.4,18038,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755819,67369.00
07/30/2014 17:30,2,2.297,ACTIVE,216.45,361.89,60.038,1406755804,"274151322000076","019011112586793",29.78,24.00,0,333.63,379.32,69.2,64.8,0.464,218333.3,218333.3,18019,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755820,67370.00
07/30/2014 17:30,2,1.467,ACTIVE,215.54,428.31,60.049,1406755804,"274151322000094","019011112586793",39.10,24.80,0,336.04,456.27,58.1,54.2,0.398,150316.1,150316.1,18396,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755821,67371.00
07/30/2014 17:30,2,2.184,ACTIVE,215.77,349.86,60.033,1406755804,"274151322000052","019011112586793",29.44,24.30,0,331.83,376.92,65.0,60.8,0.442,210997.2,210997.2,17981,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755822,67372.00
07/30/2014 17:30,2,2.168,ACTIVE,216.00,354.97,60.028,1406755804,"274151322000085","019011112586793",29.40,23.00,0,333.33,376.62,64.5,60.4,0.433,210070.7,210070.7,17938,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755823,67373.00
07/30/2014 17:30,2,2.133,ACTIVE,216.22,357.38,60.033,1406755804,"274151322000087","019011112586793",29.10,30.50,0,332.43,376.62,62.8,58.7,0.424,200478.6,200478.6,17973,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755824,67374.00
07/30/2014 17:30,2,2.117,ACTIVE,215.32,354.07,60.033,1406755804,"274151322000088","019011112586793",29.30,23.30,0,332.13,376.31,62.8,58.7,0.424,203904.4,203904.4,17956,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755825,67375.00
07/30/2014 17:30,2,2.281,ACTIVE,215.32,362.49,60.033,1406755804,"274151322000095","019011112586793",29.72,23.50,0,331.23,379.02,68.6,64.3,0.464,216282.5,216282.5,18008,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755826,67376.00
07/30/2014 17:30,2,1.467,ACTIVE,216.45,432.82,60.022,1406755804,"274151322000068","019011112586793",39.50,26.00,0,336.04,455.37,58.6,54.7,0.393,148409.6,148409.6,18454,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755827,67377.00
07/30/2014 17:30,2,2.146,ACTIVE,215.77,363.69,60.033,1406755804,"274151322000054","019011112586793",29.56,23.50,0,332.13,377.52,64.3,60.1,0.433,208103.0,208103.0,18089,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406755827,67378.00
07/30/2014 17:45,1,2.479,ACTIVE,216.0,332.59,60.03,1406756704,"040051121000097","019011112586793",26.88,22,0.289,298.70,451.73,66.3,62.2,0.320,37053.699999988,37067.699999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756707,67379.00
07/30/2014 17:45,1,2.482,ACTIVE,215.7,395.57,60.00,1406756704,"040051121000095","019011112586793",24.33,21,0.281,299.94,446.07,60.1,42.9,0.235,33137.5,33149.8,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756708,67380.00
07/30/2014 17:45,1,1.616,ACTIVE,216.2,332.15,60.00,1406756704,"033051125000132","019011112586793",35.41,22,0.356,305.91,448.53,56.9,56.6,0.359,33506.100000024,33516.800000012,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756709,67381.00
07/30/2014 17:45,1,1.663,ACTIVE,215.8,400.22,60.03,1406756704,"033051125000135","019011112586793",32.70,22,0.263,303.38,450.75,54.1,41.8,0.275,31261.299999964,31272.999999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756710,67382.00
07/30/2014 17:45,1,2.672,ACTIVE,215.7,341.30,60.03,1406756704,"040051121000116","019011112586793",22.39,20,0.280,301.01,449.92,59.5,43.7,0.409,36417.600000023,36430.400000035,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756712,67383.00
07/30/2014 17:45,1,2.468,ACTIVE,216.4,351.24,60.03,1406756704,"040051121000068","019011112586793",24.49,21,0.326,302.90,448.40,60.1,66.7,0.281,33642.199999988,33654.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756713,67384.00
07/30/2014 17:45,1,1.945,ACTIVE,215.9,376.82,60.03,1406756704,"033051125000118","019011112586793",27.91,22,0.321,303.10,448.15,54.0,53.7,0.157,42259.1,42271.4,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756714,67385.00
07/30/2014 17:45,1,1.957,ACTIVE,215.1,391.08,60.03,1406756704,"033051125000150","019011112586793",27.85,22,0.260,302.81,448.70,54.2,44.8,0.218,41235.6,41247.9,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756716,67386.00
07/30/2014 17:45,1,2.484,ACTIVE,215.9,341.77,60.03,1406756704,"040051121000185","019011112586793",26.25,22,0.400,299.39,451.51,64.8,64.5,0.418,39113.899999988,39127.399999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756717,67387.00
07/30/2014 17:45,1,2.527,ACTIVE,215.2,332.16,60.03,1406756704,"040051121000195","019011112586793",25.85,22,0.292,301.28,450.09,65.0,60.5,0.314,36609.400000037,36622.900000037,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756719,67388.00
07/30/2014 17:45,2,2.633,ACTIVE,216.22,351.67,59.996,1406756704,"274151322000083","019011112586793",29.18,25.30,0,337.24,383.23,77.8,73.2,0.566,210203.0,210203.0,18039,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756720,67389.00
07/30/2014 17:45,2,2.754,ACTIVE,216.90,354.07,59.996,1406756704,"274151322000076","019011112586793",29.86,26.80,0,333.93,385.33,83.3,78.4,0.318,218351.1,218351.1,18020,0,0,0,L,1151911521,1,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756721,67390.00
07/30/2014 17:45,2,1.715,ACTIVE,216.45,430.42,60.001,1406756704,"274151322000094","019011112586793",40.18,25.80,0,397.96,461.98,70.3,65.9,0.477,150330.9,150330.9,18397,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756721,67391.00
07/30/2014 17:45,2,2.594,ACTIVE,216.22,353.17,60.001,1406756704,"274151322000052","019011112586793",29.58,25.80,0,336.94,383.83,77.7,73.0,0.521,211013.8,211013.8,17982,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756722,67392.00
07/30/2014 17:45,2,2.613,ACTIVE,216.67,353.17,59.996,1406756704,"274151322000085","019011112586793",29.30,24.30,0,337.54,384.13,77.5,72.9,0.530,210087.2,210087.2,17939,0,0,0,L,1151911521,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756723,67393.00
07/30/2014 17:45,2,2.561,ACTIVE,216.45,351.97,59.996,1406756704,"274151322000087","019011112586793",29.00,31.80,0,336.94,383.53,75.1,70.6,0.521,200494.7,200494.7,17974,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756724,67394.00
07/30/2014 17:45,2,2.555,ACTIVE,216.22,358.28,60.001,1406756704,"274151322000088","019011112586793",29.16,24.30,0,337.54,384.13,75.5,70.9,0.513,203920.5,203920.5,17957,0,0,0,L,1151911521,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756725,67395.00
07/30/2014 17:45,2,2.797,ACTIVE,216.00,350.77,60.012,1406756704,"274151322000095","019011112586793",29.28,25.30,0,331.53,384.43,83.0,78.2,0.309,216300.1,216300.1,18009,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756726,67396.00
07/30/2014 17:45,2,1.691,ACTIVE,217.13,440.94,60.017,1406756704,"274151322000068","019011112586793",40.93,27.30,0,394.65,468.29,68.7,64.4,0.446,148424.5,148424.5,18455,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756727,67397.00
07/30/2014 17:45,2,2.594,ACTIVE,216.67,352.27,60.028,1406756704,"274151322000054","019011112586793",29.36,24.80,0,337.54,384.73,77.1,72.5,0.517,208119.5,208119.5,18090,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406756728,67398.00
07/30/2014 18:00,1,2.585,ACTIVE,215.1,333.35,60.00,1406757603,"040051121000097","019011112586793",26.53,23,0.300,297.50,451.27,68.2,64.4,0.326,37067.699999988,37083.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757606,67399.00
07/30/2014 18:00,1,2.574,ACTIVE,214.5,306.24,60.00,1406757603,"040051121000095","019011112586793",24.17,22,0.380,298.06,446.38,61.9,57.7,0.374,33149.8,33162.6,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757608,67400.00
07/30/2014 18:00,1,1.756,ACTIVE,215.0,342.42,60.00,1406757603,"033051125000132","019011112586793",31.39,23,0.336,302.42,448.88,54.8,59.8,0.380,33516.800000012,33529.199999988,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757610,67401.00
07/30/2014 18:00,1,1.734,ACTIVE,215.1,322.99,60.03,1406757603,"033051125000135","019011112586793",31.71,23,0.346,300.97,450.72,54.7,60.9,0.331,31272.999999964,31285.499999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757612,67402.00
07/30/2014 18:00,1,2.703,ACTIVE,214.9,328.53,60.03,1406757603,"040051121000116","019011112586793",25.09,22,0.359,296.26,450.42,67.5,67.4,0.323,36430.400000035,36446.100000023,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757615,67403.00
07/30/2014 18:00,1,2.600,ACTIVE,214.9,309.06,60.03,1406757603,"040051121000068","019011112586793",24.05,23,0.370,299.67,448.72,62.2,58.3,0.387,33654.5,33667.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757617,67404.00
07/30/2014 18:00,1,2.040,ACTIVE,214.9,426.98,60.03,1406757603,"033051125000118","019011112586793",27.11,23,0.264,300.87,447.98,55.0,47.2,0.114,42271.4,42283.9,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757619,67405.00
07/30/2014 18:00,1,2.071,ACTIVE,215.0,426.79,60.03,1406757603,"033051125000150","019011112586793",27.15,23,0.272,300.83,448.62,55.9,38.4,0.079,41247.9,41260.4,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757621,67406.00
07/30/2014 18:00,1,2.875,ACTIVE,215.0,337.19,60.00,1406757603,"040051121000185","019011112586793",19.27,23,0.322,300.29,451.43,55.1,58.4,0.287,39127.399999988,39142.2,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757623,67407.00
07/30/2014 18:00,1,2.700,ACTIVE,215.3,343.83,60.00,1406757603,"040051121000195","019011112586793",26.06,23,0.308,301.09,450.19,70.0,66.3,0.334,36622.900000037,36638.500000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757625,67408.00
07/30/2014 18:00,2,2.705,ACTIVE,216.00,353.47,59.985,1406757603,"274151322000083","019011112586793",29.18,28.80,0,330.03,382.03,79.9,75.2,0.570,210221.7,210221.7,18041,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757626,67409.00
07/30/2014 18:00,2,2.846,ACTIVE,217.13,348.06,60.006,1406757603,"274151322000076","019011112586793",29.62,30.00,0,336.34,365.80,85.4,80.5,0.327,218371.2,218371.2,18022,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757628,67410.00
07/30/2014 18:00,2,1.840,ACTIVE,216.22,414.19,60.006,1406757603,"274151322000094","019011112586793",38.19,27.30,0,392.85,469.19,70.8,66.5,0.495,150347.6,150347.6,18399,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757630,67411.00
07/30/2014 18:00,2,2.680,ACTIVE,216.45,350.17,60.006,1406757603,"274151322000052","019011112586793",29.28,29.30,0,330.03,382.33,79.5,74.8,0.530,211032.5,211032.5,17984,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757631,67412.00
07/30/2014 18:00,2,2.648,ACTIVE,216.67,355.58,60.006,1406757603,"274151322000085","019011112586793",29.60,27.00,0,331.53,382.63,79.4,74.7,0.544,210105.9,210105.9,17941,0,0,0,L,1151911521,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757633,67413.00
07/30/2014 18:00,2,2.670,ACTIVE,216.67,364.89,60.006,1406757603,"274151322000087","019011112586793",28.43,33.00,0,335.44,381.73,76.8,72.2,0.513,200512.7,200512.7,17975,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757634,67414.00
07/30/2014 18:00,2,2.631,ACTIVE,216.22,354.37,60.001,1406757603,"274151322000088","019011112586793",29.00,26.00,0,329.43,381.73,77.2,72.6,0.517,203938.6,203938.6,17958,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757635,67415.00
07/30/2014 18:00,2,2.859,ACTIVE,216.22,347.46,60.012,1406757603,"274151322000095","019011112586793",29.54,29.30,0,334.84,364.29,85.5,80.6,0.314,216320.2,216320.2,18010,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757636,67416.00
07/30/2014 18:00,2,1.721,ACTIVE,217.58,440.94,60.006,1406757603,"274151322000068","019011112586793",40.79,28.80,0,394.65,469.19,71.5,67.1,0.482,148441.3,148441.3,18456,0,0,0,L,1151911521,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757637,67417.00
07/30/2014 18:00,2,2.645,ACTIVE,216.67,351.37,59.996,1406757603,"274151322000054","019011112586793",29.48,27.80,0,327.32,382.63,79.0,74.3,0.513,208138.1,208138.1,18091,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406757638,67418.00
07/30/2014 18:15,1,2.621,ACTIVE,215.5,347.57,60.03,1406758504,"040051121000097","019011112586793",26.67,24,0.304,300.77,451.82,69.5,65.4,0.333,37083.5,37099.300000012,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758507,67419.00
07/30/2014 18:15,1,2.795,ACTIVE,215.4,415.47,60.00,1406758504,"040051121000095","019011112586793",21.43,23,0.277,297.67,447.95,59.6,51.2,0.097,33162.6,33176.2,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758508,67420.00
07/30/2014 18:15,1,1.792,ACTIVE,215.8,341.31,60.03,1406758504,"033051125000132","019011112586793",30.29,24,0.313,302.27,448.95,54.0,53.9,0.371,33529.199999988,33541.400000036,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758510,67421.00
07/30/2014 18:15,1,1.746,ACTIVE,215.8,330.99,60.03,1406758504,"033051125000135","019011112586793",31.13,24,0.328,301.23,450.69,54.0,56.3,0.319,31285.499999964,31297.899999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758511,67422.00
07/30/2014 18:15,1,2.625,ACTIVE,215.3,342.78,60.03,1406758504,"040051121000116","019011112586793",26.48,23,0.300,293.12,450.78,69.1,64.5,0.328,36446.100000023,36461.600000023,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758512,67423.00
07/30/2014 18:15,1,2.705,ACTIVE,215.3,430.80,60.03,1406758504,"040051121000068","019011112586793",21.84,24,0.319,299.15,451.00,58.8,51.2,0.081,33667.199999988,33681,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758514,67424.00
07/30/2014 18:15,1,1.985,ACTIVE,215.4,343.33,60.00,1406758504,"033051125000118","019011112586793",27.52,24,0.343,303.01,447.86,54.3,56.9,0.259,42283.9,42296.7,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758515,67425.00
07/30/2014 18:15,1,1.986,ACTIVE,215.7,348.22,60.00,1406758504,"033051125000150","019011112586793",27.27,24,0.271,300.34,449.63,53.9,52.5,0.387,41260.4,41273.2,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758516,67426.00
07/30/2014 18:15,1,2.507,ACTIVE,215.4,326.41,60.03,1406758504,"040051121000185","019011112586793",26.06,24,0.284,301.10,451.75,65.0,60.8,0.311,39142.2,39156.800000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758518,67427.00
07/30/2014 18:15,1,2.508,ACTIVE,214.8,358.28,60.03,1406758504,"040051121000195","019011112586793",25.84,24,0.334,300.34,450.31,64.5,48.2,0.408,36638.500000001,36653.600000025,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758519,67428.00
07/30/2014 18:15,2,2.760,ACTIVE,216.00,347.76,59.996,1406758504,"274151322000083","019011112586793",29.10,31.00,0,330.03,382.03,81.2,76.5,0.323,210240.8,210240.8,18042,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758520,67429.00
07/30/2014 18:15,2,2.863,ACTIVE,217.13,356.48,60.017,1406758504,"274151322000076","019011112586793",29.90,31.80,0,332.13,384.43,86.7,81.8,0.331,218391.5,218391.5,18023,0,0,0,L,1151911521,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758521,67430.00
07/30/2014 18:15,2,1.760,ACTIVE,216.45,432.52,59.985,1406758504,"274151322000094","019011112586793",40.37,28.50,0,394.95,470.09,71.9,67.5,0.491,150364.5,150364.5,18400,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758522,67431.00
07/30/2014 18:15,2,2.744,ACTIVE,216.45,355.28,60.012,1406758504,"274151322000052","019011112586793",28.98,31.30,0,329.73,384.73,80.6,75.8,0.301,211051.4,211051.4,17985,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758523,67432.00
07/30/2014 18:15,2,2.705,ACTIVE,216.45,345.06,60.012,1406758504,"274151322000085","019011112586793",29.34,28.50,0,331.83,385.03,80.4,75.7,0.301,210124.7,210124.7,17942,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758524,67433.00
07/30/2014 18:15,2,2.703,ACTIVE,216.45,369.10,60.001,1406758504,"274151322000087","019011112586793",28.45,35.80,0,328.82,383.83,77.9,73.2,0.539,200531.0,200531.0,17977,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758525,67434.00
07/30/2014 18:15,2,2.662,ACTIVE,216.22,363.69,60.006,1406758504,"274151322000088","019011112586793",28.98,28.30,0,327.62,384.73,78.2,73.5,0.526,203957.0,203957.0,17960,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758527,67435.00
07/30/2014 18:15,2,2.898,ACTIVE,216.45,351.67,59.985,1406758504,"274151322000095","019011112586793",29.68,31.30,0,332.13,382.03,87.1,82.2,0.327,216340.6,216340.6,18012,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758528,67436.00
07/30/2014 18:15,2,1.883,ACTIVE,217.13,426.21,60.006,1406758504,"274151322000068","019011112586793",38.51,30.30,0,393.45,467.69,73.7,69.2,0.504,148458.4,148458.4,18458,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758530,67437.00
07/30/2014 18:15,2,2.719,ACTIVE,216.45,351.67,60.006,1406758504,"274151322000054","019011112586793",29.12,29.30,0,329.13,382.63,80.1,75.4,0.296,208156.8,208156.8,18093,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406758532,67438.00
07/30/2014 18:30,1,1.824,ACTIVE,215.2,400.44,60.07,1406759404,"040051121000097","019011112586793",26.38,25,0.306,301.78,451.62,47.9,38.1,0.293,37099.300000012,37113.199999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759407,67439.00
07/30/2014 18:30,1,1.837,ACTIVE,215.0,412.20,60.03,1406759404,"040051121000095","019011112586793",23.84,24,0.256,297.73,447.89,43.5,32.7,0.108,33176.2,33188.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759408,67440.00
07/30/2014 18:30,1,1.161,ACTIVE,215.6,383.06,60.07,1406759404,"033051125000132","019011112586793",35.15,24,0.260,301.94,450.55,40.6,31.8,0.248,33541.400000036,33553.400000036,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759410,67441.00
07/30/2014 18:30,1,1.147,ACTIVE,215.2,375.23,60.03,1406759404,"033051125000135","019011112586793",34.87,24,0.244,302.78,451.57,39.8,31.1,0.209,31297.899999964,31309.499999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759411,67442.00
07/30/2014 18:30,1,1.848,ACTIVE,215.0,337.79,60.07,1406759404,"040051121000116","019011112586793",25.98,23,0.306,299.82,450.64,47.7,37.4,0.350,36461.600000023,36475.499999999,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759412,67443.00
07/30/2014 18:30,1,1.790,ACTIVE,215.3,368.14,60.03,1406759404,"040051121000068","019011112586793",23.85,24,0.272,301.93,450.67,42.4,33.8,0.205,33681,33693.600000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759413,67444.00
07/30/2014 18:30,1,1.346,ACTIVE,215.4,360.66,60.07,1406759404,"033051125000118","019011112586793",38.92,24,0.287,302.22,447.90,52.1,42.7,0.326,42296.7,42309.1,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759415,67445.00
07/30/2014 18:30,1,1.340,ACTIVE,214.6,414.32,60.03,1406759404,"033051125000150","019011112586793",39.10,24,0.291,304.02,448.61,52.1,50.0,0.320,41273.2,41285.6,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759416,67446.00
07/30/2014 18:30,1,1.789,ACTIVE,215.4,339.20,60.03,1406759404,"040051121000185","019011112586793",25.38,25,0.286,299.79,450.49,45.1,46.8,0.355,39156.800000024,39170.399999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759417,67447.00
07/30/2014 18:30,1,1.754,ACTIVE,214.9,423.40,60.03,1406759404,"040051121000195","019011112586793",25.75,25,0.277,299.53,449.89,44.9,37.9,0.121,36653.600000025,36666.800000013,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759419,67448.00
07/30/2014 18:30,2,1.916,ACTIVE,216.00,352.87,60.033,1406759404,"274151322000083","019011112586793",28.94,29.30,0,329.73,381.73,56.1,52.3,0.402,210257.7,210257.7,18043,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759420,67449.00
07/30/2014 18:30,2,2.012,ACTIVE,216.90,354.07,60.038,1406759404,"274151322000076","019011112586793",29.42,30.30,0,330.63,384.73,60.0,55.9,0.411,218409.6,218409.6,18024,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759421,67450.00
07/30/2014 18:30,2,1.299,ACTIVE,216.00,414.49,60.033,1406759404,"274151322000094","019011112586793",38.43,28.80,0,395.25,460.78,50.5,46.8,0.340,150379.5,150379.5,18401,0,0,0,L,1151911521,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759422,67451.00
07/30/2014 18:30,2,1.926,ACTIVE,215.77,357.68,60.033,1406759404,"274151322000052","019011112586793",28.65,29.80,0,329.73,382.03,56.0,52.1,0.380,211068.2,211068.2,17986,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759423,67452.00
07/30/2014 18:30,2,1.900,ACTIVE,215.77,358.28,60.012,1406759404,"274151322000085","019011112586793",28.84,27.80,0,330.93,382.33,55.5,51.7,0.367,210141.5,210141.5,17943,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759423,67453.00
07/30/2014 18:30,2,1.893,ACTIVE,216.22,350.17,60.038,1406759404,"274151322000087","019011112586793",28.19,35.60,0,331.53,381.42,54.0,50.2,0.376,200547.2,200547.2,17978,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759424,67454.00
07/30/2014 18:30,2,1.869,ACTIVE,215.77,349.86,60.033,1406759404,"274151322000088","019011112586793",28.55,27.50,0,331.53,382.03,54.1,50.3,0.358,203973.2,203973.2,17961,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759426,67455.00
07/30/2014 18:30,2,2.025,ACTIVE,215.77,350.17,60.038,1406759404,"274151322000095","019011112586793",29.26,29.80,0,330.03,382.03,60.1,56.1,0.402,216358.8,216358.8,18013,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759426,67456.00
07/30/2014 18:30,2,1.283,ACTIVE,216.90,420.50,60.038,1406759404,"274151322000068","019011112586793",39.16,30.50,0,392.25,466.19,49.9,46.3,0.349,148473.5,148473.5,18459,0,0,0,L,1151911521,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759427,67457.00
07/30/2014 18:30,2,1.895,ACTIVE,215.77,348.96,60.038,1406759404,"274151322000054","019011112586793",28.98,28.30,0,328.22,382.93,55.5,51.7,0.384,208173.6,208173.6,18094,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406759428,67458.00
07/30/2014 18:45,1,2.154,ACTIVE,214.6,432.53,60.03,1406760304,"040051121000097","019011112586793",26.81,25,0.292,301.20,449.21,57.4,49.5,0.088,37113.199999988,37124.699999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760306,67459.00
07/30/2014 18:45,1,2.164,ACTIVE,214.7,428.74,60.03,1406760304,"040051121000095","019011112586793",24.21,24,0.323,302.68,445.57,52.1,39.8,0.109,33188.8,33198.8,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760308,67460.00
07/30/2014 18:45,1,1.396,ACTIVE,214.8,403.27,60.03,1406760304,"033051125000132","019011112586793",35.16,24,0.306,309.10,447.46,48.8,38.7,0.289,33553.400000036,33563.100000024,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760309,67461.00
07/30/2014 18:45,1,1.345,ACTIVE,215.2,404.71,60.03,1406760304,"033051125000135","019011112586793",35.46,24,0.304,316.71,445.45,47.5,48.4,0.189,31309.499999964,31319.199999964,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760311,67462.00
07/30/2014 18:45,1,2.183,ACTIVE,214.3,403.84,60.03,1406760304,"040051121000116","019011112586793",26.45,24,0.273,298.23,447.87,57.4,42.6,0.282,36475.499999999,36487.100000023,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760312,67463.00
