ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 18:45,1,2.131,ACTIVE,214.7,344.01,60.03,1406760304,"040051121000068","019011112586793",24.09,25,0.323,305.92,448.37,51.0,51.9,0.383,33693.600000024,33703.800000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760313,67464.00
07/30/2014 18:45,1,1.664,ACTIVE,214.5,345.04,60.03,1406760304,"033051125000118","019011112586793",32.67,24,0.330,303.01,448.16,54.1,58.0,0.247,42309.1,42321.1,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760314,67465.00
07/30/2014 18:45,1,1.675,ACTIVE,214.9,426.59,60.03,1406760304,"033051125000150","019011112586793",32.74,25,0.280,303.88,448.87,54.6,50.1,0.080,41285.6,41297.6,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760316,67466.00
07/30/2014 18:45,1,2.108,ACTIVE,214.8,345.61,60.03,1406760304,"040051121000185","019011112586793",26.03,25,0.322,305.16,448.89,54.6,55.1,0.389,39170.399999988,39181.500000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760317,67467.00
07/30/2014 18:45,1,2.126,ACTIVE,215.2,355.14,60.03,1406760304,"040051121000195","019011112586793",26.00,25,0.325,303.16,447.88,55.0,61.8,0.230,36666.800000013,36678.000000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760318,67468.00
07/30/2014 18:45,2,2.303,ACTIVE,216.45,352.87,60.022,1406760304,"274151322000083","019011112586793",29.22,29.00,0,336.34,381.42,68.1,63.8,0.486,210271.7,210271.7,18044,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760319,67469.00
07/30/2014 18:45,2,2.395,ACTIVE,216.90,356.78,60.033,1406760304,"274151322000076","019011112586793",29.72,29.30,0,337.54,383.83,72.0,67.6,0.499,218424.5,218424.5,18025,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760320,67470.00
07/30/2014 18:45,2,1.492,ACTIVE,216.00,425.91,60.017,1406760304,"274151322000094","019011112586793",39.94,29.00,0,391.04,454.16,59.9,55.9,0.402,150391.8,150391.8,18402,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760321,67471.00
07/30/2014 18:45,2,2.270,ACTIVE,215.54,353.77,60.017,1406760304,"274151322000052","019011112586793",29.14,29.80,0,336.34,381.42,67.0,62.8,0.464,211082.0,211082.0,17987,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760323,67472.00
07/30/2014 18:45,2,2.250,ACTIVE,216.45,353.77,60.022,1406760304,"274151322000085","019011112586793",29.16,27.50,0,337.54,381.42,66.4,62.2,0.451,210155.2,210155.2,17944,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760324,67473.00
07/30/2014 18:45,2,2.238,ACTIVE,216.00,354.07,60.017,1406760304,"274151322000087","019011112586793",28.71,35.80,0,336.94,380.52,65.1,60.9,0.438,200560.5,200560.5,17979,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760325,67474.00
07/30/2014 18:45,2,2.195,ACTIVE,216.00,348.96,60.049,1406760304,"274151322000088","019011112586793",29.02,27.80,0,336.94,380.22,64.5,60.3,0.424,203986.5,203986.5,17962,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760326,67475.00
07/30/2014 18:45,2,2.465,ACTIVE,216.00,359.18,60.022,1406760304,"274151322000095","019011112586793",29.22,29.00,0,336.64,383.83,72.9,68.4,0.495,216373.8,216373.8,18014,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760326,67476.00
07/30/2014 18:45,2,1.537,ACTIVE,216.67,423.20,60.017,1406760304,"274151322000068","019011112586793",39.36,30.50,0,392.55,461.08,61.5,57.5,0.415,148486.0,148486.0,18460,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760327,67477.00
07/30/2014 18:45,2,2.254,ACTIVE,215.77,354.37,60.012,1406760304,"274151322000054","019011112586793",29.08,28.00,0,336.64,381.42,66.3,62.1,0.451,208187.2,208187.2,18095,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406760328,67478.00
07/30/2014 19:00,1,1.933,ACTIVE,214.8,370.91,60.03,1406761204,"040051121000097","019011112586793",26.49,26,0.332,302.15,449.23,50.9,51.7,0.356,37124.699999988,37136.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761206,67479.00
07/30/2014 19:00,1,1.953,ACTIVE,213.6,341.73,60.03,1406761204,"040051121000095","019011112586793",23.80,24,0.284,316.46,442.50,46.2,46.1,0.349,33198.8,33209,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761207,67480.00
07/30/2014 19:00,1,1.241,ACTIVE,214.7,368.49,60.03,1406761204,"033051125000132","019011112586793",35.13,24,0.281,318.51,440.21,43.3,45.2,0.224,33563.100000024,33572.900000036,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761209,67481.00
07/30/2014 19:00,1,1.182,ACTIVE,214.5,355.01,60.03,1406761204,"033051125000135","019011112586793",35.51,25,0.277,317.20,437.98,41.7,44.1,0.268,31319.199999964,31328.699999964,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761210,67482.00
07/30/2014 19:00,1,1.951,ACTIVE,213.7,390.57,60.03,1406761204,"040051121000116","019011112586793",26.38,24,0.325,296.30,448.06,51.2,50.6,0.340,36487.100000023,36498.600000023,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761211,67483.00
07/30/2014 19:00,1,1.899,ACTIVE,213.9,388.32,60.03,1406761204,"040051121000068","019011112586793",23.95,25,0.282,307.21,447.44,45.2,37.2,0.238,33703.800000012,33714.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761213,67484.00
07/30/2014 19:00,1,1.476,ACTIVE,214.3,427.28,60.03,1406761204,"033051125000118","019011112586793",36.58,24,0.284,300.06,448.12,53.7,36.4,0.092,42321.1,42333.3,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761215,67485.00
07/30/2014 19:00,1,1.479,ACTIVE,214.9,425.72,60.07,1406761204,"033051125000150","019011112586793",36.59,25,0.269,303.37,449.00,53.8,36.5,0.075,41297.6,41309.8,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761216,67486.00
07/30/2014 19:00,1,1.869,ACTIVE,214.7,381.58,60.03,1406761204,"040051121000185","019011112586793",25.94,25,0.305,302.42,448.84,48.2,50.5,0.232,39181.500000012,39192.500000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761217,67487.00
07/30/2014 19:00,1,1.879,ACTIVE,214.6,424.65,60.03,1406761204,"040051121000195","019011112586793",25.94,25,0.300,304.87,447.59,48.5,38.2,0.109,36678.000000001,36689.000000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761218,67488.00
07/30/2014 19:00,2,2.086,ACTIVE,215.54,348.06,60.038,1406761204,"274151322000083","019011112586793",28.61,29.00,0,336.34,376.62,60.4,56.4,0.438,210285.7,210285.7,18045,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761219,67489.00
07/30/2014 19:00,2,2.111,ACTIVE,216.22,348.36,60.038,1406761204,"274151322000076","019011112586793",29.84,29.00,0,337.54,380.82,63.8,59.7,0.442,218439.3,218439.3,18026,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761220,67490.00
07/30/2014 19:00,2,1.365,ACTIVE,216.22,412.08,60.038,1406761204,"274151322000094","019011112586793",38.55,29.30,0,388.04,458.07,53.3,49.6,0.358,150404.1,150404.1,18403,0,0,0,L,1151911521,1,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761221,67491.00
07/30/2014 19:00,2,2.023,ACTIVE,216.00,352.87,60.049,1406761204,"274151322000052","019011112586793",28.96,29.80,0,336.04,375.41,59.4,55.4,0.398,211095.8,211095.8,17988,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761222,67492.00
07/30/2014 19:00,2,1.979,ACTIVE,216.00,352.87,60.038,1406761204,"274151322000085","019011112586793",29.32,27.50,0,336.94,377.52,58.7,54.8,0.393,210168.8,210168.8,17945,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761223,67493.00
07/30/2014 19:00,2,2.014,ACTIVE,216.00,351.97,60.033,1406761204,"274151322000087","019011112586793",28.35,36.00,0,336.34,376.62,57.8,53.8,0.380,200573.9,200573.9,17980,0,0,0,L,1151911521,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761224,67494.00
07/30/2014 19:00,2,1.961,ACTIVE,215.54,349.86,60.038,1406761204,"274151322000088","019011112586793",28.65,27.80,0,336.04,376.62,57.0,53.1,0.380,203999.8,203999.8,17963,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761225,67495.00
07/30/2014 19:00,2,2.191,ACTIVE,215.77,352.57,60.033,1406761204,"274151322000095","019011112586793",29.22,28.50,0,336.34,378.12,64.8,60.7,0.438,216388.9,216388.9,18015,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761226,67496.00
07/30/2014 19:00,2,1.311,ACTIVE,216.67,428.61,60.033,1406761204,"274151322000068","019011112586793",40.16,30.80,0,397.35,457.47,52.9,49.1,0.358,148498.5,148498.5,18461,0,0,0,L,1151911521,1,123.36,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761227,67497.00
07/30/2014 19:00,2,2.000,ACTIVE,216.00,357.38,60.043,1406761204,"274151322000054","019011112586793",28.94,28.00,0,336.34,376.31,58.7,54.7,0.384,208200.9,208200.9,18096,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406761228,67498.00
07/30/2014 19:15,1,1.394,ACTIVE,213.4,345.59,60.03,1406762104,"040051121000097","019011112586793",26.29,26,0.221,307.49,446.25,36.4,36.2,0.223,37136.300000012,37146,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762106,67499.00
07/30/2014 19:15,1,1.450,ACTIVE,213.4,338.14,60.03,1406762104,"040051121000095","019011112586793",23.26,25,0.235,310.61,440.20,33.5,23.9,0.217,33209,33217.4,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762107,67500.00
07/30/2014 19:15,1,0.904,ACTIVE,214.4,356.96,60.03,1406762104,"033051125000132","019011112586793",34.67,24,0.239,317.86,443.49,31.2,29.5,0.138,33572.900000036,33581,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762109,67501.00
07/30/2014 19:15,1,0.850,ACTIVE,214.4,347.79,60.03,1406762104,"033051125000135","019011112586793",35.34,25,0.219,316.73,444.50,29.9,32.5,0.167,31328.699999964,31336.599999964,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762110,67502.00
07/30/2014 19:15,1,1.439,ACTIVE,213.5,352.17,60.03,1406762104,"040051121000116","019011112586793",25.99,24,0.229,309.89,443.73,37.2,36.7,0.247,36498.600000023,36508.100000023,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762111,67503.00
07/30/2014 19:15,1,1.396,ACTIVE,214.4,346.62,60.03,1406762104,"040051121000068","019011112586793",23.45,25,0.204,315.52,442.74,32.5,32.3,0.185,33714.199999988,33722.600000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762113,67504.00
07/30/2014 19:15,1,1.039,ACTIVE,213.4,371.09,60.03,1406762104,"033051125000118","019011112586793",39.39,25,0.261,302.88,448.06,40.7,31.9,0.270,42333.3,42344.2,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762114,67505.00
07/30/2014 19:15,1,1.050,ACTIVE,213.1,380.88,60.00,1406762104,"033051125000150","019011112586793",38.99,25,0.265,303.04,448.52,40.7,41.5,0.254,41309.8,41320.8,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762115,67506.00
07/30/2014 19:15,1,1.356,ACTIVE,213.8,334.53,60.00,1406762104,"040051121000185","019011112586793",25.53,25,0.215,314.47,443.04,34.4,34.2,0.255,39192.500000012,39201.600000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762116,67507.00
07/30/2014 19:15,1,1.377,ACTIVE,213.5,357.93,60.03,1406762104,"040051121000195","019011112586793",25.21,25,0.214,315.46,440.02,34.5,34.6,0.157,36689.000000001,36698.199999989,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762118,67508.00
07/30/2014 19:15,2,1.500,ACTIVE,215.54,352.57,60.017,1406762104,"274151322000083","019011112586793",28.67,28.80,0,334.54,371.81,43.5,40.1,0.301,210297.6,210297.6,18046,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762119,67509.00
07/30/2014 19:15,2,1.541,ACTIVE,216.22,345.36,60.017,1406762104,"274151322000076","019011112586793",29.34,29.00,0,335.74,374.51,45.9,42.3,0.314,218451.9,218451.9,18027,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762120,67510.00
07/30/2014 19:15,2,0.957,ACTIVE,215.54,423.20,60.012,1406762104,"274151322000094","019011112586793",39.40,29.30,0,335.44,446.05,38.2,34.9,0.256,150414.5,150414.5,18404,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762121,67511.00
07/30/2014 19:15,2,1.473,ACTIVE,215.77,344.76,60.017,1406762104,"274151322000052","019011112586793",28.69,29.50,0,334.54,371.51,42.8,39.4,0.274,211107.5,211107.5,17989,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762122,67512.00
07/30/2014 19:15,2,1.451,ACTIVE,215.54,353.17,60.017,1406762104,"274151322000085","019011112586793",28.73,27.50,0,335.74,371.81,42.2,38.8,0.270,210180.3,210180.3,17946,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762123,67513.00
07/30/2014 19:15,2,1.453,ACTIVE,216.00,353.47,60.017,1406762104,"274151322000087","019011112586793",28.23,35.80,0,334.84,370.60,41.5,38.1,0.265,200585.2,200585.2,17981,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762124,67514.00
07/30/2014 19:15,2,1.410,ACTIVE,215.32,343.25,60.006,1406762104,"274151322000088","019011112586793",28.51,27.80,0,335.14,370.60,40.8,37.4,0.265,204010.9,204010.9,17964,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762125,67515.00
07/30/2014 19:15,2,1.582,ACTIVE,215.77,355.28,60.022,1406762104,"274151322000095","019011112586793",28.96,28.30,0,333.93,374.21,46.4,42.9,0.305,216401.6,216401.6,18016,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762126,67516.00
07/30/2014 19:15,2,0.955,ACTIVE,216.45,427.11,60.017,1406762104,"274151322000068","019011112586793",40.04,30.80,0,391.94,450.26,38.7,35.4,0.252,148509.0,148509.0,18462,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762127,67517.00
07/30/2014 19:15,2,1.447,ACTIVE,215.32,345.36,60.017,1406762104,"274151322000054","019011112586793",28.77,28.30,0,334.54,371.81,42.2,38.8,0.274,208212.4,208212.4,18097,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406762128,67518.00
07/30/2014 19:30,1,0.854,ACTIVE,214.0,395.39,60.03,1406763004,"040051121000097","019011112586793",25.61,26,0.126,313.40,443.49,21.7,22.0,0.016,37146,37152.100000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763006,67519.00
07/30/2014 19:30,1,0.905,ACTIVE,213.7,407.67,60.03,1406763004,"040051121000095","019011112586793",22.94,24,0.142,313.62,440.49,20.6,11.8,0.004,33217.4,33222.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763008,67520.00
07/30/2014 19:30,1,0.547,ACTIVE,214.5,374.03,60.03,1406763004,"033051125000132","019011112586793",34.13,24,0.148,317.22,443.21,18.5,12.6,0.033,33581,33586.100000024,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763009,67521.00
07/30/2014 19:30,1,0.515,ACTIVE,214.1,396.05,60.03,1406763004,"033051125000135","019011112586793",34.54,24,0.139,316.73,444.34,17.7,14.4,0.008,31336.599999964,31341.499999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763010,67522.00
07/30/2014 19:30,1,0.868,ACTIVE,213.8,387.41,60.03,1406763004,"040051121000116","019011112586793",25.67,24,0.166,310.16,442.28,22.1,16.3,0.026,36508.100000023,36513.999999999,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763012,67523.00
07/30/2014 19:30,1,0.836,ACTIVE,214.7,418.33,60.03,1406763004,"040051121000068","019011112586793",22.98,25,0.138,316.21,442.89,19.1,14.7,0.003,33722.600000024,33727.699999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763013,67524.00
07/30/2014 19:30,1,0.616,ACTIVE,214.4,352.21,60.03,1406763004,"033051125000118","019011112586793",38.87,25,0.205,317.54,443.94,23.8,27.9,0.136,42344.2,42351.1,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763014,67525.00
07/30/2014 19:30,1,0.620,ACTIVE,214.6,385.58,60.03,1406763004,"033051125000150","019011112586793",38.67,25,0.153,316.75,444.01,23.8,16.5,0.113,41320.8,41327.7,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763015,67526.00
07/30/2014 19:30,1,0.806,ACTIVE,214.4,386.13,60.03,1406763004,"040051121000185","019011112586793",24.62,25,0.151,314.59,443.16,19.7,11.8,0.019,39201.600000036,39207.100000036,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763017,67527.00
07/30/2014 19:30,1,0.799,ACTIVE,214.5,398.03,60.03,1406763004,"040051121000195","019011112586793",24.46,25,0.156,316.36,443.05,19.4,15.1,0.013,36698.199999989,36703.800000013,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763018,67528.00
07/30/2014 19:30,2,0.914,ACTIVE,215.54,346.86,60.017,1406763004,"274151322000083","019011112586793",28.23,28.00,0,334.24,362.19,26.1,23.3,0.181,210305.2,210305.2,18047,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763019,67529.00
07/30/2014 19:30,2,0.943,ACTIVE,216.45,346.56,60.017,1406763004,"274151322000076","019011112586793",28.96,28.30,0,336.04,363.39,27.6,24.7,0.181,218460.0,218460.0,18028,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763020,67530.00
07/30/2014 19:30,2,0.594,ACTIVE,216.00,403.97,60.012,1406763004,"274151322000094","019011112586793",37.65,28.80,0,333.33,438.23,22.8,20.0,0.150,150421.1,150421.1,18405,0,0,0,L,1151911521,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763021,67531.00
07/30/2014 19:30,2,0.932,ACTIVE,215.54,341.75,60.049,1406763004,"274151322000052","019011112586793",27.61,29.00,0,333.03,361.59,26.1,23.3,0.168,211115.0,211115.0,17990,0,0,0,L,1151911521,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763022,67532.00
07/30/2014 19:30,2,0.887,ACTIVE,215.77,347.46,60.017,1406763004,"274151322000085","019011112586793",28.39,27.00,0,335.74,361.29,25.5,22.7,0.168,210187.8,210187.8,17947,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763023,67533.00
07/30/2014 19:30,2,0.898,ACTIVE,215.77,346.86,60.017,1406763004,"274151322000087","019011112586793",27.81,35.40,0,334.24,360.99,25.3,22.5,0.168,200592.5,200592.5,17982,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763024,67534.00
07/30/2014 19:30,2,0.867,ACTIVE,215.32,343.55,59.985,1406763004,"274151322000088","019011112586793",27.85,27.30,0,334.84,360.38,24.5,21.7,0.155,204018.1,204018.1,17965,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763025,67535.00
07/30/2014 19:30,2,0.965,ACTIVE,215.54,348.06,60.017,1406763004,"274151322000095","019011112586793",28.31,27.50,0,335.14,363.09,27.7,24.8,0.177,216409.7,216409.7,18017,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763026,67536.00
07/30/2014 19:30,2,0.602,ACTIVE,216.45,413.89,60.017,1406763004,"274151322000068","019011112586793",38.76,30.50,0,333.63,437.33,23.7,20.9,0.155,148515.9,148515.9,18463,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763027,67537.00
07/30/2014 19:30,2,0.895,ACTIVE,215.54,344.15,60.017,1406763004,"274151322000054","019011112586793",28.15,27.80,0,334.54,361.89,25.5,22.7,0.172,208219.8,208219.8,18098,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763028,67538.00
07/30/2014 19:45,1,0.476,ACTIVE_NO_POWER,213.8,420.14,60.00,1406763904,"040051121000097","019011112586793",25.03,25,0.000,315.03,441.22,11.8,0.0,0.000,37152.100000024,37154.900000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763907,67539.00
07/30/2014 19:45,1,0.558,ACTIVE,213.3,322.61,60.00,1406763904,"040051121000095","019011112586793",21.89,24,0.134,311.15,437.59,12.1,1.0,0.238,33222.5,33224.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763908,67540.00
07/30/2014 19:45,1,0.314,ACTIVE,214.1,394.75,60.03,1406763904,"033051125000132","019011112586793",32.80,23,0.105,316.74,440.68,10.2,13.9,0.000,33586.100000024,33588.5,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763909,67541.00
07/30/2014 19:45,1,0.293,ACTIVE,214.2,343.63,60.03,1406763904,"033051125000135","019011112586793",33.49,24,0.134,315.07,441.47,9.7,14.5,0.051,31341.499999964,31343.799999964,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763911,67542.00
07/30/2014 19:45,1,0.508,ACTIVE,213.7,369.52,60.03,1406763904,"040051121000116","019011112586793",25.00,23,0.138,311.72,439.24,12.6,10.6,0.005,36513.999999999,36516.800000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763912,67543.00
07/30/2014 19:45,1,0.485,ACTIVE,213.5,344.87,60.03,1406763904,"040051121000068","019011112586793",22.22,24,0.097,316.96,440.14,10.7,6.4,0.218,33727.699999988,33730,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763913,67544.00
07/30/2014 19:45,1,0.350,ACTIVE,213.6,417.36,60.00,1406763904,"033051125000118","019011112586793",38.20,24,0.092,318.83,442.01,13.3,14.5,0.000,42351.1,42354.4,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763914,67545.00
07/30/2014 19:45,1,0.353,ACTIVE,213.2,417.24,60.00,1406763904,"033051125000150","019011112586793",38.20,24,0.113,317.81,442.14,13.4,7.7,0.000,41327.7,41331,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763916,67546.00
07/30/2014 19:45,1,0.475,ACTIVE,214.0,380.08,60.00,1406763904,"040051121000185","019011112586793",22.96,24,0.143,315.88,439.90,10.8,14.4,0.001,39207.100000036,39209.600000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763917,67547.00
07/30/2014 19:45,1,0.449,ACTIVE,213.9,374.94,60.03,1406763904,"040051121000195","019011112586793",23.32,24,0.142,320.14,440.80,10.4,13.8,0.003,36703.800000013,36706.199999989,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763918,67548.00
07/30/2014 19:45,2,0.506,ACTIVE,215.32,341.75,59.996,1406763904,"274151322000083","019011112586793",28.03,27.30,0,332.43,352.57,14.4,12.0,0.088,210309.1,210309.1,18048,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763919,67549.00
07/30/2014 19:45,2,0.533,ACTIVE,216.00,340.25,59.990,1406763904,"274151322000076","019011112586793",28.33,27.80,0,333.33,353.47,15.3,12.9,0.088,218464.1,218464.1,18029,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763920,67550.00
07/30/2014 19:45,2,0.311,ACTIVE,215.09,409.08,59.975,1406763904,"274151322000094","019011112586793",38.41,28.30,0,336.64,419.90,12.1,9.8,0.066,150424.4,150424.4,18406,0,0,0,L,1151911521,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763921,67551.00
07/30/2014 19:45,2,0.525,ACTIVE,214.87,341.75,59.985,1406763904,"274151322000052","019011112586793",27.85,28.30,0,333.93,352.87,14.9,12.4,0.084,211119.0,211119.0,17991,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763922,67552.00
07/30/2014 19:45,2,0.498,ACTIVE,215.54,341.45,60.022,1406763904,"274151322000085","019011112586793",27.95,26.50,0,335.44,352.57,14.1,11.7,0.080,210191.6,210191.6,17948,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763923,67553.00
07/30/2014 19:45,2,0.512,ACTIVE,215.54,342.05,59.996,1406763904,"274151322000087","019011112586793",27.19,34.50,0,334.84,352.57,14.1,11.7,0.071,200596.3,200596.3,17983,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763924,67554.00
07/30/2014 19:45,2,0.482,ACTIVE,214.64,341.15,59.996,1406763904,"274151322000088","019011112586793",27.37,26.80,0,334.24,351.97,13.4,11.0,0.075,204021.6,204021.6,17966,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763925,67555.00
07/30/2014 19:45,2,0.541,ACTIVE,215.32,340.25,60.001,1406763904,"274151322000095","019011112586793",27.53,26.80,0,332.13,353.17,15.1,12.7,0.084,216413.9,216413.9,18018,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763926,67556.00
07/30/2014 19:45,2,0.336,ACTIVE,216.00,404.87,60.022,1406763904,"274151322000068","019011112586793",37.99,30.00,0,337.24,424.11,13.2,10.8,0.075,148519.4,148519.4,18464,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763927,67557.00
07/30/2014 19:45,2,0.502,ACTIVE,215.09,342.35,59.996,1406763904,"274151322000054","019011112586793",27.79,27.00,0,334.24,352.57,14.1,11.7,0.084,208223.6,208223.6,18099,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406763928,67558.00
07/30/2014 20:00,1,0.582,ACTIVE,213.1,416.15,60.03,1406764804,"040051121000097","019011112586793",25.52,24,0.134,310.43,440.58,14.7,10.8,0.000,37154.900000036,37157.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764806,67559.00
07/30/2014 20:00,1,0.655,ACTIVE,212.9,379.51,60.03,1406764804,"040051121000095","019011112586793",22.46,23,0.142,307.76,437.10,14.6,11.3,0.003,33224.9,33227,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764808,67560.00
07/30/2014 20:00,1,0.377,ACTIVE,213.3,411.60,60.03,1406764804,"033051125000132","019011112586793",34.10,23,0.090,311.06,440.36,12.8,13.7,0.000,33588.5,33590.699999988,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764809,67561.00
07/30/2014 20:00,1,0.366,ACTIVE,213.1,405.80,60.03,1406764804,"033051125000135","019011112586793",33.75,23,0.130,311.44,441.06,12.3,13.9,0.000,31343.799999964,31345.999999964,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764810,67562.00
07/30/2014 20:00,1,0.621,ACTIVE,213.1,330.93,60.03,1406764804,"040051121000116","019011112586793",25.03,23,0.141,308.98,438.84,15.4,11.9,0.142,36516.800000011,36519.300000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764811,67563.00
07/30/2014 20:00,1,0.589,ACTIVE,213.0,400.79,60.03,1406764804,"040051121000068","019011112586793",22.57,23,0.133,313.23,439.44,13.2,13.3,0.000,33730,33732.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764813,67564.00
07/30/2014 20:00,1,0.426,ACTIVE,213.3,329.64,60.03,1406764804,"033051125000118","019011112586793",38.94,23,0.113,314.82,441.65,16.5,13.5,0.282,42354.4,42357.5,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764814,67565.00
07/30/2014 20:00,1,0.431,ACTIVE,213.0,412.29,60.00,1406764804,"033051125000150","019011112586793",38.84,24,0.163,313.98,441.59,16.6,16.9,0.003,41331,41334.2,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764815,67566.00
07/30/2014 20:00,1,0.575,ACTIVE,213.2,357.54,60.00,1406764804,"040051121000185","019011112586793",23.78,23,0.149,310.08,439.30,13.6,14.3,0.029,39209.600000036,39211.800000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764817,67567.00
07/30/2014 20:00,1,0.559,ACTIVE,212.8,344.34,60.03,1406764804,"040051121000195","019011112586793",23.68,23,0.146,314.15,440.25,13.1,15.3,0.097,36706.199999989,36708.600000025,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764818,67568.00
07/30/2014 20:00,2,0.627,ACTIVE,214.87,342.05,59.985,1406764804,"274151322000083","019011112586793",27.89,27.00,0,320.41,348.06,17.7,15.2,0.119,210312.7,210312.7,18049,0,0,0,L,1151911521,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764819,67569.00
07/30/2014 20:00,2,0.656,ACTIVE,215.32,343.55,60.017,1406764804,"274151322000076","019011112586793",28.57,27.30,0,321.01,348.36,19.0,16.4,0.133,218468.0,218468.0,18030,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764820,67570.00
07/30/2014 20:00,2,0.406,ACTIVE,214.87,403.97,60.017,1406764804,"274151322000094","019011112586793",37.89,28.50,0,335.44,423.50,15.4,13.0,0.093,150427.4,150427.4,18407,0,0,0,L,1151911521,1,122.01,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764821,67571.00
07/30/2014 20:00,2,0.650,ACTIVE,214.41,338.74,60.012,1406764804,"274151322000052","019011112586793",27.71,27.80,0,319.51,347.76,18.3,15.7,0.115,211122.7,211122.7,17992,0,0,0,L,1151911521,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764822,67572.00
07/30/2014 20:00,2,0.623,ACTIVE,215.09,342.65,60.012,1406764804,"274151322000085","019011112586793",27.87,26.30,0,320.71,347.76,17.6,15.0,0.102,210195.1,210195.1,17949,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764823,67573.00
07/30/2014 20:00,2,0.625,ACTIVE,214.64,342.05,60.006,1406764804,"274151322000087","019011112586793",27.49,33.50,0,321.01,348.06,17.5,14.9,0.115,200599.8,200599.8,17984,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764824,67574.00
07/30/2014 20:00,2,0.600,ACTIVE,214.64,339.34,60.017,1406764804,"274151322000088","019011112586793",27.65,26.50,0,319.51,347.46,16.8,14.3,0.097,204024.9,204024.9,17967,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764825,67575.00
07/30/2014 20:00,2,0.645,ACTIVE,214.41,340.25,60.012,1406764804,"274151322000095","019011112586793",28.53,26.50,0,320.71,348.36,18.6,16.1,0.115,216417.7,216417.7,18019,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764826,67576.00
07/30/2014 20:00,2,0.426,ACTIVE,215.32,404.57,60.017,1406764804,"274151322000068","019011112586793",38.11,30.00,0,336.04,423.50,16.5,14.0,0.088,148522.6,148522.6,18465,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764827,67577.00
07/30/2014 20:00,2,0.615,ACTIVE,214.87,340.85,60.012,1406764804,"274151322000054","019011112586793",28.07,26.80,0,319.81,347.76,17.5,15.0,0.097,208227.1,208227.1,18100,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406764828,67578.00
07/30/2014 20:15,1,0.562,ACTIVE,214.2,419.11,60.03,1406765704,"040051121000097","019011112586793",25.70,24,0.145,313.75,440.54,14.3,14.3,0.001,37157.5,37160.199999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765706,67579.00
07/30/2014 20:15,1,0.642,ACTIVE,213.9,363.56,60.03,1406765704,"040051121000095","019011112586793",22.42,23,0.133,311.22,436.81,14.3,10.3,0.011,33227,33229.2,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765708,67580.00
07/30/2014 20:15,1,0.368,ACTIVE,214.4,332.41,60.03,1406765704,"033051125000132","019011112586793",34.24,22,0.144,315.84,438.91,12.5,13.3,0.198,33590.699999988,33593.199999988,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765709,67581.00
07/30/2014 20:15,1,0.359,ACTIVE,214.0,405.08,60.00,1406765704,"033051125000135","019011112586793",33.70,23,0.102,314.70,440.37,12.0,15.4,0.000,31345.999999964,31348.299999964,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765710,67582.00
07/30/2014 20:15,1,0.599,ACTIVE,214.0,378.60,60.03,1406765704,"040051121000116","019011112586793",25.33,22,0.155,309.82,438.86,15.1,13.1,0.008,36519.300000011,36521.900000035,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765712,67583.00
07/30/2014 20:15,1,0.574,ACTIVE,214.2,335.20,60.00,1406765704,"040051121000068","019011112586793",22.57,23,0.138,315.13,434.24,12.9,13.6,0.128,33732.100000024,33734.5,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765713,67584.00
07/30/2014 20:15,1,0.424,ACTIVE,213.7,402.03,60.00,1406765704,"033051125000118","019011112586793",38.22,23,0.160,318.81,442.40,16.1,16.0,0.005,42357.5,42360.8,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765714,67585.00
07/30/2014 20:15,1,0.430,ACTIVE,213.8,397.52,60.00,1406765704,"033051125000150","019011112586793",38.04,23,0.158,317.09,441.73,16.2,16.4,0.007,41334.2,41337.5,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765715,67586.00
07/30/2014 20:15,1,0.563,ACTIVE,214.0,329.07,60.03,1406765704,"040051121000185","019011112586793",23.55,23,0.047,314.70,439.30,13.2,10.4,0.232,39211.800000024,39214.300000024,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765717,67587.00
07/30/2014 20:15,1,0.544,ACTIVE,213.7,329.90,60.00,1406765704,"040051121000195","019011112586793",23.63,23,0.106,318.56,439.80,12.8,13.6,0.231,36708.600000025,36711.000000001,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765718,67588.00
07/30/2014 20:15,2,0.617,ACTIVE,215.54,342.35,60.012,1406765704,"274151322000083","019011112586793",27.73,26.80,0,334.24,348.36,17.4,14.8,0.119,210316.5,210316.5,18050,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765719,67589.00
07/30/2014 20:15,2,0.637,ACTIVE,216.00,340.55,59.985,1406765704,"274151322000076","019011112586793",28.80,27.30,0,335.44,349.56,18.6,16.0,0.124,218472.1,218472.1,18031,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765720,67590.00
07/30/2014 20:15,2,0.395,ACTIVE,216.00,402.46,60.033,1406765704,"274151322000094","019011112586793",37.77,28.80,0,335.14,416.59,15.1,12.6,0.088,150430.7,150430.7,18408,0,0,0,L,1151911521,1,122.46,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765721,67591.00
07/30/2014 20:15,2,0.635,ACTIVE,215.54,339.04,60.006,1406765704,"274151322000052","019011112586793",27.67,27.50,0,333.63,348.66,17.9,15.3,0.097,211126.6,211126.6,17993,0,0,0,L,1151911521,1,122.01,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765722,67592.00
07/30/2014 20:15,2,0.600,ACTIVE,216.00,339.65,60.006,1406765704,"274151322000085","019011112586793",28.15,26.30,0,335.14,348.66,17.1,14.6,0.102,210198.9,210198.9,17950,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765723,67593.00
07/30/2014 20:15,2,0.615,ACTIVE,215.77,338.74,60.012,1406765704,"274151322000087","019011112586793",27.31,32.80,0,334.54,348.66,17.0,14.5,0.088,200603.5,200603.5,17985,0,0,0,L,1151911521,1,122.91,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765724,67594.00
07/30/2014 20:15,2,0.582,ACTIVE,215.32,339.95,59.980,1406765704,"274151322000088","019011112586793",27.65,26.50,0,334.54,348.06,16.3,13.8,0.106,204028.5,204028.5,17968,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765725,67595.00
07/30/2014 20:15,2,0.631,ACTIVE,216.00,339.04,60.006,1406765704,"274151322000095","019011112586793",28.49,26.50,0,333.93,348.36,18.2,15.6,0.102,216421.7,216421.7,18020,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765726,67596.00
07/30/2014 20:15,2,0.412,ACTIVE,216.22,405.77,60.006,1406765704,"274151322000068","019011112586793",38.21,30.30,0,336.94,429.52,16.0,13.5,0.088,148526.1,148526.1,18466,0,0,0,L,1151911521,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765727,67597.00
07/30/2014 20:15,2,0.602,ACTIVE,215.77,341.15,60.012,1406765704,"274151322000054","019011112586793",27.97,26.80,0,333.63,348.66,17.1,14.5,0.102,208230.9,208230.9,18101,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406765728,67598.00
07/30/2014 20:30,1,0.433,ACTIVE,213.8,384.16,60.03,1406766605,"040051121000097","019011112586793",24.70,24,0.134,316.50,440.51,10.6,14.1,0.000,37160.199999988,37162.400000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766607,67599.00
07/30/2014 20:30,1,0.505,ACTIVE,212.9,367.99,60.03,1406766605,"040051121000095","019011112586793",22.13,23,0.135,311.66,438.80,11.1,11.1,0.001,33229.2,33231.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766609,67600.00
07/30/2014 20:30,1,0.281,ACTIVE,213.8,394.73,60.03,1406766605,"033051125000132","019011112586793",33.41,22,0.108,319.07,440.24,9.3,12.0,0.000,33593.199999988,33595.199999988,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766610,67601.00
07/30/2014 20:30,1,0.272,ACTIVE,213.6,372.35,60.03,1406766605,"033051125000135","019011112586793",32.97,23,0.144,316.05,440.99,8.9,14.7,0.001,31348.299999964,31350.399999964,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766611,67602.00
07/30/2014 20:30,1,0.458,ACTIVE_NO_POWER,212.9,420.77,60.03,1406766605,"040051121000116","019011112586793",24.96,22,0.000,310.91,438.37,11.3,0.0,0.000,36521.900000035,36524.300000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766612,67603.00
07/30/2014 20:30,1,0.441,ACTIVE,213.1,339.77,60.03,1406766605,"040051121000068","019011112586793",21.91,23,0.137,314.30,439.59,9.6,12.9,0.056,33734.5,33736.400000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766614,67604.00
07/30/2014 20:30,1,0.315,ACTIVE,213.0,333.51,60.03,1406766605,"033051125000118","019011112586793",38.16,23,0.095,315.58,441.35,11.9,13.2,0.164,42360.8,42363.7,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766615,67605.00
07/30/2014 20:30,1,0.319,ACTIVE,213.4,370.61,60.00,1406766605,"033051125000150","019011112586793",38.31,23,0.137,313.57,441.12,12.1,11.7,0.008,41337.5,41340.4,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766616,67606.00
07/30/2014 20:30,1,0.421,ACTIVE_NO_POWER,213.0,411.66,60.00,1406766605,"040051121000185","019011112586793",22.93,23,0.000,315.29,439.45,9.5,0.0,0.000,39214.300000024,39216.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766617,67607.00
07/30/2014 20:30,1,0.394,ACTIVE_NO_POWER,213.6,395.56,60.03,1406766605,"040051121000195","019011112586793",23.37,23,0.000,317.81,440.44,9.1,0.0,0.000,36711.000000001,36712.900000037,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766619,67608.00
07/30/2014 20:30,2,0.461,ACTIVE,214.64,340.55,60.006,1406766605,"274151322000083","019011112586793",27.79,26.50,0,334.24,348.06,13.0,10.7,0.080,210319.8,210319.8,18051,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766620,67609.00
07/30/2014 20:30,2,0.480,ACTIVE,215.32,340.25,60.012,1406766605,"274151322000076","019011112586793",28.57,27.00,0,335.14,348.66,13.9,11.5,0.084,218475.7,218475.7,18032,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766621,67610.00
