ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 20:30,2,0.293,ACTIVE,214.64,400.96,59.980,1406766605,"274151322000094","019011112586793",37.59,28.80,0,335.74,423.50,11.2,8.9,0.071,150433.6,150433.6,18409,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766622,67611.00
07/30/2014 20:30,2,0.480,ACTIVE,214.41,340.55,60.022,1406766605,"274151322000052","019011112586793",27.89,27.30,0,333.93,348.06,13.6,11.2,0.080,211130.1,211130.1,17994,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766623,67612.00
07/30/2014 20:30,2,0.461,ACTIVE,214.64,339.04,60.001,1406766605,"274151322000085","019011112586793",27.81,25.80,0,335.14,347.76,12.9,10.5,0.075,210202.1,210202.1,17951,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766623,67613.00
07/30/2014 20:30,2,0.463,ACTIVE,214.64,339.34,60.022,1406766605,"274151322000087","019011112586793",27.33,32.00,0,334.24,348.36,12.8,10.4,0.080,200606.8,200606.8,17986,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766624,67614.00
07/30/2014 20:30,2,0.443,ACTIVE,214.19,339.65,60.006,1406766605,"274151322000088","019011112586793",26.84,26.30,0,334.54,348.06,12.1,9.8,0.071,204031.6,204031.6,17969,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766625,67615.00
07/30/2014 20:30,2,0.484,ACTIVE,214.64,337.84,60.001,1406766605,"274151322000095","019011112586793",27.79,26.30,0,334.54,348.06,13.7,11.3,0.084,216425.2,216425.2,18021,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766626,67616.00
07/30/2014 20:30,2,0.307,ACTIVE,215.32,406.97,60.006,1406766605,"274151322000068","019011112586793",38.41,30.00,0,336.04,419.30,12.0,9.6,0.062,148529.1,148529.1,18467,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766627,67617.00
07/30/2014 20:30,2,0.455,ACTIVE,214.41,339.65,60.006,1406766605,"274151322000054","019011112586793",27.83,26.50,0,334.24,348.06,12.9,10.5,0.080,208234.2,208234.2,18102,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406766628,67618.00
07/30/2014 20:45,1,0.047,ACTIVE_NO_POWER,213.2,335.50,60.00,1406767504,"040051121000097","019011112586793",28.82,23,0.000,316.34,441.87,1.3,0.0,0.000,37162.400000036,37163.300000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767507,67619.00
07/30/2014 20:45,1,0.027,ACTIVE_NO_POWER,213.5,414.09,60.03,1406767504,"033051125000132","019011112586793",38.46,22,0.000,413.68,414.82,1.0,0.0,0.000,33595.199999988,33596.100000024,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767513,67620.00
07/30/2014 20:45,1,0.018,ACTIVE_NO_POWER,213.2,430.43,60.03,1406767504,"033051125000135","019011112586793",38.40,22,0.000,430.20,432.21,0.6,0.0,0.000,31350.399999964,31351.199999964,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767514,67621.00
07/30/2014 20:45,1,0.178,ACTIVE,213.6,333.23,60.00,1406767504,"033051125000118","019011112586793",35.88,22,0.136,313.19,445.25,6.3,5.8,0.140,42363.7,42365.1,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767522,67622.00
07/30/2014 20:45,1,0.185,ACTIVE,213.4,354.20,60.00,1406767504,"033051125000150","019011112586793",35.97,22,0.134,312.38,444.80,6.6,13.9,0.001,41340.4,41341.8,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767523,67623.00
07/30/2014 20:45,1,0.021,ACTIVE_NO_POWER,213.1,348.27,60.00,1406767504,"040051121000195","019011112586793",27.61,21,0.000,318.24,441.12,0.5,0.0,0.000,36712.900000037,36713.600000025,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767527,67624.00
07/30/2014 20:45,2,0.268,ACTIVE,214.64,338.44,59.985,1406767504,"274151322000083","019011112586793",26.90,26.30,0,333.33,344.76,7.3,5.1,0.040,210321.6,210321.6,18052,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767528,67625.00
07/30/2014 20:45,2,0.281,ACTIVE,215.32,338.74,60.001,1406767504,"274151322000076","019011112586793",27.53,26.80,0,334.24,345.06,7.9,5.7,0.040,218477.6,218477.6,18033,0,0,0,L,1151911521,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767529,67626.00
07/30/2014 20:45,2,0.168,ACTIVE,214.87,370.90,59.990,1406767504,"274151322000094","019011112586793",34.65,28.30,0,334.84,416.89,5.9,3.8,0.031,150434.9,150434.9,18410,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767530,67627.00
07/30/2014 20:45,2,0.289,ACTIVE,214.64,339.04,59.985,1406767504,"274151322000052","019011112586793",26.98,27.00,0,332.73,344.45,7.9,5.7,0.035,211132.0,211132.0,17995,0,0,0,L,1151911521,1,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767531,67628.00
07/30/2014 20:45,2,0.268,ACTIVE,215.09,337.54,59.990,1406767504,"274151322000085","019011112586793",26.94,25.50,0,333.93,344.76,7.3,5.1,0.027,210203.9,210203.9,17952,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767532,67629.00
07/30/2014 20:45,2,0.273,ACTIVE,214.87,338.14,59.990,1406767504,"274151322000087","019011112586793",26.32,31.30,0,333.33,344.76,7.3,5.2,0.027,200608.5,200608.5,17987,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767533,67630.00
07/30/2014 20:45,2,0.244,ACTIVE,214.41,337.84,59.985,1406767504,"274151322000088","019011112586793",26.62,25.80,0,333.03,344.76,6.6,4.5,0.022,204033.2,204033.2,17970,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767534,67631.00
07/30/2014 20:45,2,0.273,ACTIVE,214.87,337.54,60.022,1406767504,"274151322000095","019011112586793",26.96,26.00,0,333.33,344.76,7.5,5.3,0.035,216427.0,216427.0,18022,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767535,67632.00
07/30/2014 20:45,2,0.186,ACTIVE,215.32,381.42,59.990,1406767504,"274151322000068","019011112586793",35.62,30.00,0,335.74,417.49,6.7,4.5,0.035,148530.6,148530.6,18468,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767536,67633.00
07/30/2014 20:45,2,0.262,ACTIVE,214.41,337.54,59.985,1406767504,"274151322000054","019011112586793",27.14,26.30,0,332.73,344.45,7.2,5.1,0.040,208235.9,208235.9,18103,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406767537,67634.00
07/30/2014 20:45,1,0.139,ALERT,212.8,334.53,60.00,1406767504,"040051121000095","019011112586793",25.61,22,0.000,333.83,346.00,3.5,0.0,0.000,33231.3,33231.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406767540,67635.00
07/30/2014 20:45,1,0.087,ALERT,213.4,399.49,60.00,1406767504,"040051121000116","019011112586793",28.54,20,0.000,399.21,413.77,2.4,0.0,0.000,36524.300000011,36524.900000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406767543,67636.00
07/30/2014 20:45,1,0.061,ALERT,213.4,398.75,60.03,1406767504,"040051121000068","019011112586793",25.89,22,0.000,398.49,412.33,1.5,0.0,0.000,33736.400000036,33736.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406767546,67637.00
07/30/2014 20:45,1,0.053,ALERT,213.3,328.06,60.00,1406767504,"040051121000185","019011112586793",27.48,22,0.000,327.11,335.91,1.4,0.0,0.000,39216.2,39216.800000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406767549,67638.00
07/30/2014 21:00,1,0.012,ACTIVE_NO_POWER,212.4,380.82,60.03,1406768404,"033051125000118","019011112586793",42.75,22,0.000,380.18,381.87,0.5,0.0,0.000,42365.1,42365.7,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768427,67639.00
07/30/2014 21:00,1,0.020,ACTIVE_NO_POWER,213.3,362.88,60.03,1406768404,"033051125000150","019011112586793",42.69,21,0.000,362.09,363.63,0.8,0.0,0.000,41341.8,41342.6,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768430,67640.00
07/30/2014 21:00,2,0.199,ACTIVE,213.96,336.94,60.012,1406768404,"274151322000083","019011112586793",26.36,25.80,0,332.13,342.05,5.3,3.2,0.022,210322.6,210322.6,18053,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768438,67641.00
07/30/2014 21:00,2,0.205,ACTIVE,214.64,336.94,60.012,1406768404,"274151322000076","019011112586793",27.53,26.30,0,333.33,342.35,5.8,3.6,0.022,218478.8,218478.8,18034,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768439,67642.00
07/30/2014 21:00,2,0.123,ACTIVE,214.19,337.54,60.012,1406768404,"274151322000094","019011112586793",30.49,27.30,0,333.33,374.51,3.8,1.7,0.022,150435.6,150435.6,18411,0,0,0,L,1151911521,1,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768440,67643.00
07/30/2014 21:00,2,0.219,ACTIVE,213.96,336.94,60.006,1406768404,"274151322000052","019011112586793",26.74,26.50,0,331.53,342.35,5.9,3.8,0.022,211133.2,211133.2,17996,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768441,67644.00
07/30/2014 21:00,2,0.201,ACTIVE,214.19,337.54,60.006,1406768404,"274151322000085","019011112586793",25.90,25.00,0,333.03,342.05,5.3,3.2,0.027,210204.9,210204.9,17953,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768442,67645.00
07/30/2014 21:00,2,0.207,ACTIVE,214.41,337.54,60.012,1406768404,"274151322000087","019011112586793",25.88,30.30,0,332.13,342.95,5.4,3.3,0.027,200609.6,200609.6,17988,0,0,0,L,1151911521,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768443,67646.00
07/30/2014 21:00,2,0.184,ACTIVE,213.51,336.94,60.006,1406768404,"274151322000088","019011112586793",25.45,25.00,0,331.83,342.65,4.7,2.6,0.027,204034.1,204034.1,17971,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768444,67647.00
07/30/2014 21:00,2,0.201,ACTIVE,213.74,336.34,60.012,1406768404,"274151322000095","019011112586793",26.44,25.80,0,331.83,341.45,5.4,3.3,0.027,216428.2,216428.2,18023,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768445,67648.00
07/30/2014 21:00,2,0.137,ACTIVE,214.87,337.54,60.012,1406768404,"274151322000068","019011112586793",30.79,28.80,0,333.93,384.43,4.3,2.2,0.009,148531.6,148531.6,18469,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768445,67649.00
07/30/2014 21:00,2,0.199,ACTIVE,213.96,336.94,60.012,1406768404,"274151322000054","019011112586793",26.08,25.80,0,331.23,341.75,5.3,3.2,0.018,208236.9,208236.9,18104,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406768446,67650.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67651.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67652.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67653.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67654.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67655.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67656.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67657.00
07/30/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406768404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769271,67658.00
07/30/2014 21:15,2,0.090,ACTIVE,215.09,337.24,59.996,1406769305,"274151322000083","019011112586793",25.56,25.30,0,333.33,341.45,2.4,0.3,0.000,210323.1,210323.1,18054,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769340,67659.00
07/30/2014 21:15,2,0.098,ACTIVE,215.54,337.24,59.980,1406769305,"274151322000076","019011112586793",25.33,25.50,0,334.24,341.15,2.5,0.5,0.000,218479.3,218479.3,18035,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769341,67660.00
07/30/2014 21:15,2,0.000,ALERT,215.09,302.37,59.990,1406769305,"274151322000094","019011112586793",40.57,26.00,0,296.96,390.44,0.0,0.0,0.000,150435.8,150435.8,18412,0,0,0,L,1151911521,1,122.23,124.27,0002,22,0,0,0,0,0,0,32,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769343,67661.00
07/30/2014 21:15,2,0.115,ACTIVE,214.64,338.14,59.990,1406769305,"274151322000052","019011112586793",25.31,25.80,0,332.73,341.45,3.0,1.0,0.004,211133.8,211133.8,17997,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769344,67662.00
07/30/2014 21:15,2,0.092,ACTIVE,215.09,338.14,59.990,1406769305,"274151322000085","019011112586793",25.52,24.30,0,333.93,341.75,2.4,0.4,0.000,210205.4,210205.4,17954,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769345,67663.00
07/30/2014 21:15,2,0.104,ACTIVE,215.09,337.54,59.985,1406769305,"274151322000087","019011112586793",24.49,29.30,0,333.33,341.75,2.6,0.6,0.000,200610.1,200610.1,17989,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769346,67664.00
07/30/2014 21:15,2,0.078,ACTIVE_NO_POWER,214.41,337.24,59.985,1406769305,"274151322000088","019011112586793",23.66,24.30,0,332.73,341.15,1.9,0.0,0.000,204034.4,204034.4,17972,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769347,67665.00
07/30/2014 21:15,2,0.090,ACTIVE,214.87,337.84,59.985,1406769305,"274151322000095","019011112586793",24.43,25.30,0,333.33,341.15,2.2,0.2,0.000,216428.6,216428.6,18024,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769348,67666.00
07/30/2014 21:15,2,0.064,ALERT,215.54,314.10,59.990,1406769305,"274151322000068","019011112586793",24.57,27.30,0,296.66,392.25,1.7,0.0,0.000,148531.8,148531.8,18470,0,0,0,L,1151911521,1,122.91,124.04,0002,25,0,0,0,0,0,0,33,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769349,67667.00
07/30/2014 21:15,2,0.090,ACTIVE,214.87,338.14,59.996,1406769305,"274151322000054","019011112586793",24.89,24.80,0,333.03,341.45,2.3,0.3,0.000,208237.4,208237.4,18105,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406769350,67668.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67669.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67670.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67671.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67672.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67673.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67674.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67675.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67676.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67677.00
07/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406769305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770168,67678.00
07/30/2014 21:30,2,0.051,ALERT,215.09,299.67,60.038,1406770204,"274151322000083","019011112586793",15.92,23.50,0,296.06,339.04,0.8,0.0,0.000,210323.1,210323.1,18055,0,0,0,L,1151911521,1,122.23,124.27,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1406770239,67679.00
07/30/2014 21:30,2,0.049,ALERT,215.54,298.77,60.038,1406770204,"274151322000076","019011112586793",17.04,23.80,0,295.76,339.65,0.8,0.0,0.000,218479.3,218479.3,18036,0,0,0,L,1151911521,1,122.23,124.27,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770241,67680.00
07/30/2014 21:30,2,0.000,ALERT,214.87,298.77,60.043,1406770204,"274151322000094","019011112586793",38.31,24.30,0,295.46,385.33,0.0,0.0,0.000,150435.8,150435.8,18414,0,0,0,L,1151911521,1,122.23,124.27,0100,21,0,0,0,0,0,0,123,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1406770243,67681.00
07/30/2014 21:30,2,0.072,ALERT,214.64,299.37,60.038,1406770204,"274151322000052","019011112586793",15.59,23.80,0,295.76,339.04,1.1,0.0,0.000,211133.8,211133.8,17998,0,0,0,L,1151911521,1,121.78,124.04,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1406770245,67682.00
07/30/2014 21:30,2,0.049,ALERT,215.09,299.07,60.012,1406770204,"274151322000085","019011112586793",16.86,22.80,0,296.06,339.65,0.8,0.0,0.000,210205.4,210205.4,17955,0,0,0,L,1151911521,1,122.91,124.04,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770247,67683.00
07/30/2014 21:30,2,0.061,ALERT,215.09,298.77,60.065,1406770204,"274151322000087","019011112586793",13.90,27.00,0,295.16,339.04,0.8,0.0,0.000,200610.1,200610.1,17990,0,0,0,L,1151911521,1,122.46,124.27,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1406770249,67684.00
07/30/2014 21:30,2,0.035,ALERT,214.64,299.37,60.059,1406770204,"274151322000088","019011112586793",14.41,23.00,0,296.06,337.84,0.5,0.0,0.000,204034.4,204034.4,17973,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1406770251,67685.00
07/30/2014 21:30,2,0.043,ALERT,214.87,299.97,60.012,1406770204,"274151322000095","019011112586793",17.00,23.50,0,296.96,339.04,0.7,0.0,0.000,216428.6,216428.6,18025,0,0,0,L,1151911521,1,122.68,123.81,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406770252,67686.00
07/30/2014 21:30,2,0.008,ALERT,215.54,352.57,60.033,1406770204,"274151322000068","019011112586793",38.66,25.30,0,295.16,385.93,0.0,0.0,0.000,148531.8,148531.8,18472,0,0,0,L,1151911521,1,122.68,124.49,0100,23,0,0,0,0,0,0,121,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1406770254,67687.00
07/30/2014 21:30,2,0.045,ALERT,215.09,299.67,60.033,1406770204,"274151322000054","019011112586793",16.52,23.30,0,296.06,338.74,0.8,0.0,0.000,208237.4,208237.4,18106,0,0,0,L,1151911521,1,122.23,124.04,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1406770256,67688.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67689.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67690.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67691.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67692.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67693.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67694.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67695.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67696.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67697.00
07/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406770204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771073,67698.00
07/30/2014 21:45,2,0.000,ALERT,214.41,297.87,59.996,1406771104,"274151322000083","019011112586793",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,210323.1,210323.1,18057,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1406771139,67699.00
07/30/2014 21:45,2,0.000,ALERT,214.87,297.26,60.006,1406771104,"274151322000076","019011112586793",0.00,22.50,0,295.76,301.47,0.0,0.0,0.000,218479.3,218479.3,18038,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1406771141,67700.00
07/30/2014 21:45,2,0.000,ALERT,214.64,296.96,60.001,1406771104,"274151322000094","019011112586793",0.00,22.50,0,295.46,363.09,0.0,0.0,0.000,150435.8,150435.8,18416,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1406771143,67701.00
07/30/2014 21:45,2,0.000,ALERT,214.41,298.17,60.006,1406771104,"274151322000052","019011112586793",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,211133.8,211133.8,18000,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1406771145,67702.00
07/30/2014 21:45,2,0.000,ALERT,214.64,297.57,60.006,1406771104,"274151322000085","019011112586793",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,210205.4,210205.4,17957,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1406771147,67703.00
07/30/2014 21:45,2,0.000,ALERT,214.41,296.96,60.006,1406771104,"274151322000087","019011112586793",0.00,25.50,0,295.16,300.87,0.0,0.0,0.000,200610.1,200610.1,17992,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1406771149,67704.00
07/30/2014 21:45,2,0.000,ALERT,214.19,297.87,60.006,1406771104,"274151322000088","019011112586793",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,204034.4,204034.4,17975,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1406771151,67705.00
07/30/2014 21:45,2,0.000,ALERT,214.64,298.77,60.001,1406771104,"274151322000095","019011112586793",0.00,22.30,0,296.96,302.37,0.0,0.0,0.000,216428.6,216428.6,18027,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1406771153,67706.00
07/30/2014 21:45,2,0.000,ALERT,215.09,296.96,59.996,1406771104,"274151322000068","019011112586793",0.00,23.50,0,295.16,369.40,0.0,0.0,0.000,148531.8,148531.8,18474,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1406771155,67707.00
07/30/2014 21:45,2,0.000,ALERT,214.41,298.47,60.001,1406771104,"274151322000054","019011112586793",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,208237.4,208237.4,18108,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1406771156,67708.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67709.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67710.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67711.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67712.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67713.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67714.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67715.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67716.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67717.00
07/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406771104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406771974,67718.00
07/30/2014 22:00,2,0.000,ALERT,213.96,297.87,60.043,1406772004,"274151322000083","019011112586793",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,210323.1,210323.1,18059,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772039,67719.00
07/30/2014 22:00,2,0.000,ALERT,214.64,297.87,60.033,1406772004,"274151322000076","019011112586793",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,218479.3,218479.3,18040,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772041,67720.00
07/30/2014 22:00,2,0.000,ALERT,214.41,297.57,60.049,1406772004,"274151322000094","019011112586793",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,150435.8,150435.8,18418,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772043,67721.00
07/30/2014 22:00,2,0.000,ALERT,213.96,297.57,60.049,1406772004,"274151322000052","019011112586793",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,211133.8,211133.8,18002,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772045,67722.00
07/30/2014 22:00,2,0.000,ALERT,214.41,298.17,60.028,1406772004,"274151322000085","019011112586793",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,210205.4,210205.4,17959,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772047,67723.00
07/30/2014 22:00,2,0.000,ALERT,214.41,296.96,60.065,1406772004,"274151322000087","019011112586793",0.00,24.00,0,293.66,299.37,0.0,0.0,0.000,200610.1,200610.1,17994,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772048,67724.00
07/30/2014 22:00,2,0.000,ALERT,213.96,297.57,60.028,1406772004,"274151322000088","019011112586793",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,204034.4,204034.4,17977,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772050,67725.00
07/30/2014 22:00,2,0.000,ALERT,214.19,298.77,60.012,1406772004,"274151322000095","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,216428.6,216428.6,18029,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772052,67726.00
07/30/2014 22:00,2,0.000,ALERT,214.87,296.96,60.049,1406772004,"274151322000068","019011112586793",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,148531.8,148531.8,18476,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772054,67727.00
07/30/2014 22:00,2,0.000,ALERT,214.19,297.87,60.049,1406772004,"274151322000054","019011112586793",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,208237.4,208237.4,18110,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406772056,67728.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67729.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67730.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67731.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67732.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67733.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67734.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67735.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67736.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67737.00
07/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406772004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406772874,67738.00
07/30/2014 22:15,2,0.000,ALERT,215.77,298.77,60.012,1406772904,"274151322000083","019011112586793",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,210323.1,210323.1,18061,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772939,67739.00
07/30/2014 22:15,2,0.000,ALERT,216.22,299.37,60.012,1406772904,"274151322000076","019011112586793",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,218479.3,218479.3,18042,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772941,67740.00
07/30/2014 22:15,2,0.000,ALERT,215.77,298.17,60.012,1406772904,"274151322000094","019011112586793",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,150435.8,150435.8,18420,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772943,67741.00
07/30/2014 22:15,2,0.000,ALERT,215.54,298.77,60.012,1406772904,"274151322000052","019011112586793",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,211133.8,211133.8,18004,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772945,67742.00
07/30/2014 22:15,2,0.000,ALERT,216.00,299.07,60.049,1406772904,"274151322000085","019011112586793",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,210205.4,210205.4,17961,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772946,67743.00
07/30/2014 22:15,2,0.000,ALERT,215.77,297.87,60.006,1406772904,"274151322000087","019011112586793",0.00,22.80,0,294.86,299.97,0.0,0.0,0.000,200610.1,200610.1,17996,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772948,67744.00
07/30/2014 22:15,2,0.000,ALERT,215.54,298.47,60.017,1406772904,"274151322000088","019011112586793",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,204034.4,204034.4,17979,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772950,67745.00
07/30/2014 22:15,2,0.000,ALERT,215.54,299.67,60.012,1406772904,"274151322000095","019011112586793",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,216428.6,216428.6,18031,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406772952,67746.00
07/30/2014 22:15,2,0.000,ALERT,216.45,297.87,60.017,1406772904,"274151322000068","019011112586793",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,148531.8,148531.8,18478,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406772954,67747.00
07/30/2014 22:15,2,0.000,ALERT,215.54,298.77,60.012,1406772904,"274151322000054","019011112586793",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,208237.4,208237.4,18112,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406772956,67748.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67749.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67750.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67751.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67752.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67753.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67754.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67755.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67756.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67757.00
07/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406772904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406773772,67758.00
07/30/2014 22:30,2,0.000,ALERT,216.00,300.27,60.033,1406773804,"274151322000083","019011112586793",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,210323.1,210323.1,18063,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406773840,67759.00
07/30/2014 22:30,2,0.000,ALERT,216.45,300.27,60.028,1406773804,"274151322000076","019011112586793",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,218479.3,218479.3,18044,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406773842,67760.00
07/30/2014 22:30,2,0.000,ALERT,216.45,299.97,60.038,1406773804,"274151322000094","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,150435.8,150435.8,18422,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406773844,67761.00
07/30/2014 22:30,2,0.000,ALERT,216.00,299.67,60.059,1406773804,"274151322000052","019011112586793",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,211133.8,211133.8,18006,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406773846,67762.00
07/30/2014 22:30,2,0.000,ALERT,216.45,300.57,60.022,1406773804,"274151322000085","019011112586793",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,210205.4,210205.4,17963,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406773848,67763.00
