ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/30/2014 22:30,2,0.000,ALERT,216.22,299.37,60.028,1406773804,"274151322000087","019011112586793",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,200610.1,200610.1,17998,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406773850,67764.00
07/30/2014 22:30,2,0.000,ALERT,215.77,299.67,60.006,1406773804,"274151322000088","019011112586793",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,204034.4,204034.4,17981,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406773851,67765.00
07/30/2014 22:30,2,0.000,ALERT,216.22,301.17,60.033,1406773804,"274151322000095","019011112586793",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,216428.6,216428.6,18033,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406773853,67766.00
07/30/2014 22:30,2,0.000,ALERT,216.67,299.37,60.028,1406773804,"274151322000068","019011112586793",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,148531.8,148531.8,18480,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406773855,67767.00
07/30/2014 22:30,2,0.000,ALERT,216.00,300.27,60.033,1406773804,"274151322000054","019011112586793",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,208237.4,208237.4,18114,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406773857,67768.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67769.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67770.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67771.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67772.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67773.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67774.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67775.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67776.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67777.00
07/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406773804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406774674,67778.00
07/30/2014 22:45,2,0.000,ALERT,216.00,300.57,60.017,1406774704,"274151322000083","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,210323.1,210323.1,18065,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406774738,67779.00
07/30/2014 22:45,2,0.000,ALERT,216.67,300.87,60.017,1406774704,"274151322000076","019011112586793",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,218479.3,218479.3,18046,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774740,67780.00
07/30/2014 22:45,2,0.000,ALERT,216.22,299.97,60.012,1406774704,"274151322000094","019011112586793",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,150435.8,150435.8,18424,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774742,67781.00
07/30/2014 22:45,2,0.000,ALERT,216.00,299.97,60.022,1406774704,"274151322000052","019011112586793",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,211133.8,211133.8,18008,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774744,67782.00
07/30/2014 22:45,2,0.000,ALERT,216.22,300.27,60.017,1406774704,"274151322000085","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,210205.4,210205.4,17965,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774746,67783.00
07/30/2014 22:45,2,0.000,ALERT,216.22,299.67,60.022,1406774704,"274151322000087","019011112586793",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,200610.1,200610.1,18000,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774748,67784.00
07/30/2014 22:45,2,0.000,ALERT,215.77,299.97,60.017,1406774704,"274151322000088","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,204034.4,204034.4,17983,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406774749,67785.00
07/30/2014 22:45,2,0.000,ALERT,216.00,301.47,60.017,1406774704,"274151322000095","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,216428.6,216428.6,18035,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774751,67786.00
07/30/2014 22:45,2,0.000,ALERT,216.90,299.67,60.022,1406774704,"274151322000068","019011112586793",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,148531.8,148531.8,18482,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774753,67787.00
07/30/2014 22:45,2,0.000,ALERT,215.77,300.27,60.017,1406774704,"274151322000054","019011112586793",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,208237.4,208237.4,18116,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406774755,67788.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67789.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67790.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67791.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67792.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67793.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67794.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67795.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67796.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67797.00
07/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406774704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406775572,67798.00
07/30/2014 23:00,2,0.000,ALERT,215.77,299.97,60.038,1406775604,"274151322000083","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,210323.1,210323.1,18067,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406775639,67799.00
07/30/2014 23:00,2,0.000,ALERT,216.00,299.07,60.022,1406775604,"274151322000076","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,218479.3,218479.3,18048,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406775640,67800.00
07/30/2014 23:00,2,0.000,ALERT,215.77,298.77,60.033,1406775604,"274151322000094","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,150435.8,150435.8,18426,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406775642,67801.00
07/30/2014 23:00,2,0.000,ALERT,215.54,299.97,60.033,1406775604,"274151322000052","019011112586793",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,211133.8,211133.8,18010,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406775644,67802.00
07/30/2014 23:00,2,0.000,ALERT,215.77,299.37,60.033,1406775604,"274151322000085","019011112586793",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,210205.4,210205.4,17967,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406775646,67803.00
07/30/2014 23:00,2,0.000,ALERT,215.54,299.07,60.033,1406775604,"274151322000087","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,200610.1,200610.1,18002,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406775648,67804.00
07/30/2014 23:00,2,0.000,ALERT,215.32,299.37,60.028,1406775604,"274151322000088","019011112586793",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,204034.4,204034.4,17985,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406775650,67805.00
07/30/2014 23:00,2,0.000,ALERT,215.54,300.27,60.028,1406775604,"274151322000095","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,216428.6,216428.6,18037,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406775652,67806.00
07/30/2014 23:00,2,0.000,ALERT,216.00,298.77,60.038,1406775604,"274151322000068","019011112586793",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,148531.8,148531.8,18484,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406775653,67807.00
07/30/2014 23:00,2,0.000,ALERT,215.54,299.37,60.033,1406775604,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,208237.4,208237.4,18118,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406775655,67808.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67809.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67810.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67811.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67812.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67813.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67814.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67815.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67816.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67817.00
07/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406775604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406776472,67818.00
07/30/2014 23:15,2,0.000,ALERT,215.54,299.97,60.033,1406776504,"274151322000083","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,210323.1,210323.1,18069,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776538,67819.00
07/30/2014 23:15,2,0.000,ALERT,216.22,300.27,60.022,1406776504,"274151322000076","019011112586793",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,218479.3,218479.3,18050,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776540,67820.00
07/30/2014 23:15,2,0.000,ALERT,215.54,299.67,60.033,1406776504,"274151322000094","019011112586793",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,150435.8,150435.8,18428,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776542,67821.00
07/30/2014 23:15,2,0.000,ALERT,215.32,299.67,60.033,1406776504,"274151322000052","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,211133.8,211133.8,18012,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776544,67822.00
07/30/2014 23:15,2,0.000,ALERT,215.77,300.27,60.022,1406776504,"274151322000085","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,210205.4,210205.4,17969,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406776546,67823.00
07/30/2014 23:15,2,0.000,ALERT,215.54,299.07,60.017,1406776504,"274151322000087","019011112586793",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,200610.1,200610.1,18004,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776548,67824.00
07/30/2014 23:15,2,0.000,ALERT,215.09,299.97,60.033,1406776504,"274151322000088","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,204034.4,204034.4,17987,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776549,67825.00
07/30/2014 23:15,2,0.000,ALERT,215.54,301.17,60.033,1406776504,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,216428.6,216428.6,18039,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776551,67826.00
07/30/2014 23:15,2,0.000,ALERT,216.00,299.37,60.022,1406776504,"274151322000068","019011112586793",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,148531.8,148531.8,18486,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406776553,67827.00
07/30/2014 23:15,2,0.000,ALERT,215.32,300.27,60.033,1406776504,"274151322000054","019011112586793",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,208237.4,208237.4,18120,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406776555,67828.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67829.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67830.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67831.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67832.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67833.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67834.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67835.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67836.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67837.00
07/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406776504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406777373,67838.00
07/30/2014 23:30,2,0.000,ALERT,215.09,299.67,60.012,1406777405,"274151322000083","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,210323.1,210323.1,18071,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777440,67839.00
07/30/2014 23:30,2,0.000,ALERT,215.77,299.97,60.022,1406777405,"274151322000076","019011112586793",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,218479.3,218479.3,18052,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777442,67840.00
07/30/2014 23:30,2,0.000,ALERT,215.09,299.37,60.001,1406777405,"274151322000094","019011112586793",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,150435.8,150435.8,18430,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777444,67841.00
07/30/2014 23:30,2,0.000,ALERT,214.87,299.07,60.001,1406777405,"274151322000052","019011112586793",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,211133.8,211133.8,18014,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777446,67842.00
07/30/2014 23:30,2,0.000,ALERT,215.32,299.97,59.969,1406777405,"274151322000085","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,210205.4,210205.4,17971,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777447,67843.00
07/30/2014 23:30,2,0.000,ALERT,215.32,298.77,60.012,1406777405,"274151322000087","019011112586793",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,200610.1,200610.1,18006,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777449,67844.00
07/30/2014 23:30,2,0.000,ALERT,214.87,299.37,60.054,1406777405,"274151322000088","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,204034.4,204034.4,17989,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777451,67845.00
07/30/2014 23:30,2,0.000,ALERT,215.09,300.87,60.006,1406777405,"274151322000095","019011112586793",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,216428.6,216428.6,18041,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777453,67846.00
07/30/2014 23:30,2,0.000,ALERT,215.77,298.77,60.006,1406777405,"274151322000068","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,148531.8,148531.8,18488,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406777455,67847.00
07/30/2014 23:30,2,0.000,ALERT,215.09,299.37,60.006,1406777405,"274151322000054","019011112586793",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,208237.4,208237.4,18122,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406777457,67848.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67849.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67850.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67851.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67852.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67853.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67854.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67855.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67856.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67857.00
07/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406777405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406778274,67858.00
07/30/2014 23:45,2,0.000,ALERT,215.09,300.57,60.028,1406778303,"274151322000083","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,210323.1,210323.1,18073,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778339,67859.00
07/30/2014 23:45,2,0.000,ALERT,215.77,299.37,60.028,1406778303,"274151322000076","019011112586793",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,218479.3,218479.3,18054,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778340,67860.00
07/30/2014 23:45,2,0.000,ALERT,215.32,299.07,60.022,1406778303,"274151322000094","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,150435.8,150435.8,18432,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778342,67861.00
07/30/2014 23:45,2,0.000,ALERT,214.87,300.27,60.059,1406778303,"274151322000052","019011112586793",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,211133.8,211133.8,18016,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778344,67862.00
07/30/2014 23:45,2,0.000,ALERT,215.09,299.37,60.028,1406778303,"274151322000085","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,210205.4,210205.4,17973,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778346,67863.00
07/30/2014 23:45,2,0.000,ALERT,215.09,299.37,60.028,1406778303,"274151322000087","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,200610.1,200610.1,18008,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778348,67864.00
07/30/2014 23:45,2,0.000,ALERT,214.87,299.97,60.033,1406778303,"274151322000088","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,204034.4,204034.4,17991,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778350,67865.00
07/30/2014 23:45,2,0.000,ALERT,215.09,300.57,60.038,1406778303,"274151322000095","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,216428.6,216428.6,18043,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778352,67866.00
07/30/2014 23:45,2,0.000,ALERT,216.00,299.37,60.022,1406778303,"274151322000068","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,148531.8,148531.8,18490,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778354,67867.00
07/30/2014 23:45,2,0.000,ALERT,214.87,300.27,60.028,1406778303,"274151322000054","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,208237.4,208237.4,18124,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406778355,67868.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,33231.9,33231.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67869.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,33596.100000024,33596.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67870.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,31351.199999964,31351.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67871.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,36524.900000035,36524.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67872.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,33736.900000036,33736.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67873.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,42365.7,42365.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67874.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,41342.6,41342.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67875.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,39216.800000024,39216.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67876.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,36713.600000025,36713.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67877.00
07/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406778303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,37163.300000012,37163.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406779174,67878.00
